Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,30,200.0,163.0,1.2,17.4,242.0,353.93,286.92
2018,1,11,14,45,238.0,145.0,1.2,17.2,230.5,371.96,302.96
2018,1,11,15,0,276.0,127.0,1.2,17.0,219.0,369.43,302.0
2018,1,11,15,15,364.5,102.5,1.2,17.0,209.0,406.66,332.14
2018,1,11,15,30,453.0,78.0,1.2,17.0,199.0,418.74,341.43
2018,1,11,15,45,400.0,69.5,0.95,16.0,163.0,353.91,288.07
2018,1,11,16,0,347.0,61.0,0.7,15.0,127.0,293.6,237.35
2018,1,11,16,15,312.5,48.5,0.75,14.45,96.5,242.68,193.16
2018,1,11,16,30,278.0,36.0,0.8,13.9,66.0,196.3,148.62
2018,1,11,16,45,180.0,23.5,0.85,13.4,39.5,118.09,45.68
2018,1,11,17,0,82.0,11.0,0.9,12.9,13.0,38.33,0.0
2018,1,11,17,15,41.0,5.5,0.9,12.7,6.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,12,7,15,23.0,3.0,1.1,9.4,3.5,0.0,0.0
2018,1,12,7,30,46.0,6.0,1.2,9.8,7.0,21.09,0.0
2018,1,12,7,45,129.0,17.0,1.25,10.25,28.5,85.47,23.04
2018,1,12,8,0,212.0,28.0,1.3,10.7,50.0,151.4,115.18
2018,1,12,8,15,414.5,35.0,1.35,11.1,104.0,280.04,227.07
2018,1,12,8,30,617.0,42.0,1.4,11.5,158.0,421.05,345.43
2018,1,12,8,45,406.5,49.5,1.45,11.95,133.5,336.76,280.38
2018,1,12,9,0,196.0,57.0,1.5,12.4,109.0,217.99,182.8
2018,1,12,9,15,98.0,79.5,1.6,12.95,105.5,156.94,130.65
2018,1,12,9,30,0.0,102.0,1.7,13.5,102.0,91.36,72.47
2018,1,12,9,45,8.0,120.0,1.8,14.1,123.0,115.4,92.86
2018,1,12,10,0,16.0,138.0,1.9,14.7,144.0,140.25,113.53
2018,1,12,10,15,78.0,162.0,1.9,15.05,196.0,234.61,192.98
2018,1,12,10,30,140.0,186.0,1.9,15.4,248.0,338.31,277.2
2018,1,12,10,45,330.0,166.5,1.9,15.8,322.0,508.64,414.15
2018,1,12,11,0,520.0,147.0,1.9,16.2,396.0,691.55,552.27
2018,1,12,11,15,652.5,122.0,1.9,16.35,444.0,807.77,633.62
2018,1,12,11,30,785.0,97.0,1.9,16.5,492.0,908.26,701.85
2018,1,12,11,45,796.5,95.5,1.9,16.7,502.0,926.11,712.04
2018,1,12,12,0,808.0,94.0,1.9,16.9,512.0,940.8,721.08
2018,1,12,12,15,851.5,84.0,1.9,16.95,524.5,973.01,742.53
2018,1,12,12,30,895.0,74.0,1.9,17.0,537.0,990.0,753.54
2018,1,12,12,45,879.5,76.0,1.9,17.1,525.5,972.36,741.41
2018,1,12,13,0,864.0,78.0,1.9,17.2,514.0,962.29,734.94
2018,1,12,13,15,850.5,76.5,1.9,17.15,495.5,935.36,717.44
2018,1,12,13,30,837.0,75.0,1.9,17.1,477.0,905.49,698.08
2018,1,12,13,45,777.5,82.0,1.9,17.05,442.5,841.63,654.9
2018,1,12,14,0,718.0,89.0,1.9,17.0,408.0,782.44,614.6
2018,1,12,14,15,676.0,93.0,1.9,16.8,378.0,729.97,578.67
2018,1,12,14,30,634.0,97.0,1.9,16.6,348.0,677.05,541.61
2018,1,12,14,45,687.5,80.0,1.85,16.4,330.5,674.99,541.38
2018,1,12,15,0,741.0,63.0,1.8,16.2,313.0,662.09,532.44
2018,1,12,15,15,717.5,59.5,1.8,16.2,278.0,609.07,492.99
2018,1,12,15,30,694.0,56.0,1.8,16.2,243.0,555.91,451.92
2018,1,12,15,45,575.0,55.0,1.5,15.05,192.5,451.23,368.02
2018,1,12,16,0,456.0,54.0,1.2,13.9,142.0,351.82,286.2
2018,1,12,16,15,382.5,46.0,1.2,13.3,107.0,278.95,223.88
2018,1,12,16,30,309.0,38.0,1.2,12.7,72.0,212.86,163.33
2018,1,12,16,45,192.0,25.0,1.2,12.05,43.0,126.03,58.31
2018,1,12,17,0,75.0,12.0,1.2,11.4,14.0,36.81,0.0
2018,1,12,17,15,37.5,6.0,1.2,11.25,7.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,1,13,7,15,23.5,5.0,2.15,8.9,5.5,0.0,0.0
2018,1,13,7,30,47.0,10.0,2.2,9.2,11.0,24.78,0.0
2018,1,13,7,45,78.0,24.5,2.25,9.45,30.5,69.24,19.75
2018,1,13,8,0,109.0,39.0,2.3,9.7,50.0,110.23,83.36
2018,1,13,8,15,166.5,53.5,2.3,10.15,80.0,161.3,130.84
2018,1,13,8,30,224.0,68.0,2.3,10.6,110.0,218.6,181.87
2018,1,13,8,45,277.0,79.5,2.3,11.05,144.5,288.24,242.11
2018,1,13,9,0,330.0,91.0,2.3,11.5,179.0,350.7,295.24
2018,1,13,9,15,389.0,98.0,2.3,12.15,217.0,416.18,349.36
2018,1,13,9,30,448.0,105.0,2.3,12.8,255.0,485.87,405.22
2018,1,13,9,45,475.5,112.5,2.25,13.45,286.5,534.91,442.68
2018,1,13,10,0,503.0,120.0,2.2,14.1,318.0,584.59,479.64
2018,1,13,10,15,531.0,124.0,2.1,14.65,346.5,630.63,512.46
2018,1,13,10,30,559.0,128.0,2.0,15.2,375.0,676.57,544.1
2018,1,13,10,45,645.0,115.5,1.9,15.75,414.5,765.07,605.85
2018,1,13,11,0,731.0,103.0,1.8,16.3,454.0,845.3,659.07
2018,1,13,11,15,814.5,87.5,1.75,16.75,490.0,913.37,703.0
2018,1,13,11,30,898.0,72.0,1.7,17.2,526.0,975.22,741.69
2018,1,13,11,45,901.5,72.0,1.65,17.65,534.0,987.93,747.0
2018,1,13,12,0,905.0,72.0,1.6,18.1,542.0,997.13,750.65
2018,1,13,12,15,904.5,72.0,1.6,18.4,542.0,998.79,750.68
2018,1,13,12,30,904.0,72.0,1.6,18.7,542.0,996.82,748.58
2018,1,13,12,45,877.5,78.0,1.55,18.95,529.0,973.72,732.12
2018,1,13,13,0,851.0,84.0,1.5,19.2,516.0,958.27,721.12
2018,1,13,13,15,867.5,77.5,1.5,19.25,507.0,953.76,718.74
2018,1,13,13,30,884.0,71.0,1.5,19.3,498.0,934.96,706.81
2018,1,13,13,45,873.5,69.5,1.45,19.35,476.0,904.57,686.6
2018,1,13,14,0,863.0,68.0,1.4,19.4,454.0,871.44,664.62
2018,1,13,14,15,799.0,75.0,1.35,19.2,414.5,809.32,623.12
2018,1,13,14,30,735.0,82.0,1.3,19.0,375.0,743.18,578.28
2018,1,13,14,45,760.0,71.0,1.25,18.8,351.5,717.6,561.54
2018,1,13,15,0,785.0,60.0,1.2,18.6,328.0,692.68,544.48
2018,1,13,15,15,751.5,57.0,1.2,18.6,289.0,631.37,500.47
2018,1,13,15,30,718.0,54.0,1.2,18.6,250.0,570.69,455.45
2018,1,13,15,45,609.5,54.0,1.0,17.05,201.5,472.23,379.14
2018,1,13,16,0,501.0,54.0,0.8,15.5,153.0,378.29,303.86
2018,1,13,16,15,432.5,45.0,0.85,14.9,115.5,304.61,242.15
2018,1,13,16,30,364.0,36.0,0.9,14.3,78.0,237.55,181.71
2018,1,13,16,45,238.5,24.5,0.9,13.65,47.0,146.42,76.07
2018,1,13,17,0,113.0,13.0,0.9,13.0,16.0,51.26,0.0
2018,1,13,17,15,56.5,6.5,0.95,12.9,8.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,14,7,15,11.0,4.5,1.8,10.85,4.5,0.0,0.0
2018,1,14,7,30,22.0,9.0,1.8,11.1,9.0,15.25,0.0
2018,1,14,7,45,35.0,23.5,1.75,11.35,26.0,44.18,11.81
2018,1,14,8,0,48.0,38.0,1.7,11.6,43.0,71.45,52.03
2018,1,14,8,15,44.5,51.5,1.65,12.05,58.0,77.09,59.52
2018,1,14,8,30,41.0,65.0,1.6,12.5,73.0,90.31,71.75
2018,1,14,8,45,54.0,72.5,1.55,12.9,85.5,105.58,85.59
2018,1,14,9,0,67.0,80.0,1.5,13.3,98.0,134.13,110.35
2018,1,14,9,15,33.5,81.0,1.4,13.85,90.0,101.07,81.66
2018,1,14,9,30,0.0,82.0,1.3,14.4,82.0,70.26,54.44
2018,1,14,9,45,48.5,109.5,1.2,14.95,128.5,145.32,118.94
2018,1,14,10,0,97.0,137.0,1.1,15.5,175.0,233.94,192.27
2018,1,14,10,15,249.5,149.0,1.0,16.0,257.5,399.56,326.14
2018,1,14,10,30,402.0,161.0,0.9,16.5,340.0,576.84,459.62
2018,1,14,10,45,358.5,172.5,0.8,17.05,338.0,541.73,429.08
2018,1,14,11,0,315.0,184.0,0.7,17.6,336.0,523.21,412.57
2018,1,14,11,15,294.0,194.5,0.75,17.85,340.0,522.0,410.88
2018,1,14,11,30,273.0,205.0,0.8,18.1,344.0,519.03,407.72
2018,1,14,11,45,196.5,217.5,0.8,18.4,318.5,441.22,347.61
2018,1,14,12,0,120.0,230.0,0.8,18.7,293.0,382.86,301.34
2018,1,14,12,15,109.0,228.0,0.8,18.75,285.0,348.55,275.55
2018,1,14,12,30,98.0,226.0,0.8,18.8,277.0,335.07,265.1
2018,1,14,12,45,122.0,223.5,0.75,18.9,286.5,376.11,296.87
2018,1,14,13,0,146.0,221.0,0.7,19.0,296.0,395.52,311.78
2018,1,14,13,15,180.0,216.5,0.65,19.0,306.0,421.02,331.76
2018,1,14,13,30,214.0,212.0,0.6,19.0,316.0,445.01,350.34
2018,1,14,13,45,283.0,192.0,0.55,19.0,323.0,498.98,391.68
2018,1,14,14,0,352.0,172.0,0.5,19.0,330.0,528.63,414.61
2018,1,14,14,15,239.5,155.5,0.45,18.85,260.0,400.8,317.7
2018,1,14,14,30,127.0,139.0,0.4,18.7,190.0,261.81,209.8
2018,1,14,14,45,131.5,134.5,0.35,18.6,183.5,256.93,207.1
2018,1,14,15,0,136.0,130.0,0.3,18.5,177.0,251.77,203.06
2018,1,14,15,15,135.0,119.5,0.3,18.5,161.5,234.54,189.3
2018,1,14,15,30,134.0,109.0,0.3,18.5,146.0,217.48,175.37
2018,1,14,15,45,126.5,92.5,0.55,17.25,123.0,188.27,152.36
2018,1,14,16,0,119.0,76.0,0.8,16.0,100.0,159.67,128.72
2018,1,14,16,15,78.0,59.0,0.85,15.5,73.0,113.43,88.95
2018,1,14,16,30,37.0,42.0,0.9,15.0,46.0,63.25,45.74
2018,1,14,16,45,26.0,26.5,0.9,14.55,28.5,39.3,18.64
2018,1,14,17,0,15.0,11.0,0.9,14.1,11.0,14.74,0.0
2018,1,14,17,15,7.5,5.5,0.9,14.05,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,15,7,15,8.5,2.0,1.05,11.15,2.0,0.0,0.0
2018,1,15,7,30,17.0,4.0,1.0,11.6,4.0,9.24,0.0
2018,1,15,7,45,8.5,7.5,0.95,12.1,7.5,10.95,0.0
2018,1,15,8,0,0.0,11.0,0.9,12.6,11.0,9.04,1.68
2018,1,15,8,15,0.0,14.5,0.95,13.0,14.5,11.92,4.43
2018,1,15,8,30,0.0,18.0,1.0,13.4,18.0,14.81,7.03
2018,1,15,8,45,6.0,37.0,1.05,13.8,38.5,34.23,23.91
2018,1,15,9,0,12.0,56.0,1.1,14.2,59.0,58.7,45.06
2018,1,15,9,15,38.0,94.5,1.1,14.6,107.0,120.09,97.62
2018,1,15,9,30,64.0,133.0,1.1,15.0,155.0,186.69,153.2
2018,1,15,9,45,66.0,147.0,1.05,15.45,171.5,205.32,167.84
2018,1,15,10,0,68.0,161.0,1.0,15.9,188.0,224.2,182.57
2018,1,15,10,15,160.0,168.0,1.05,16.4,238.0,328.6,267.89
2018,1,15,10,30,252.0,175.0,1.1,16.9,288.0,441.25,355.91
2018,1,15,10,45,415.5,156.0,1.15,17.4,353.0,594.4,472.48
2018,1,15,11,0,579.0,137.0,1.2,17.9,418.0,743.1,578.77
2018,1,15,11,15,602.5,135.5,1.2,17.9,436.0,775.81,599.37
2018,1,15,11,30,626.0,134.0,1.2,17.9,454.0,806.57,619.82
2018,1,15,11,45,536.5,162.0,1.15,17.9,439.0,749.73,578.93
2018,1,15,12,0,447.0,190.0,1.1,17.9,424.0,698.7,541.01
2018,1,15,12,15,401.5,201.0,1.05,17.75,411.5,667.73,518.16
2018,1,15,12,30,356.0,212.0,1.0,17.6,399.0,614.41,479.4
2018,1,15,12,45,323.5,215.5,0.9,17.4,383.5,585.02,457.46
2018,1,15,13,0,291.0,219.0,0.8,17.2,368.0,554.88,434.62
2018,1,15,13,15,282.0,213.0,0.75,17.05,354.5,534.91,420.32
2018,1,15,13,30,273.0,207.0,0.7,16.9,341.0,514.19,405.31
2018,1,15,13,45,220.5,202.5,0.65,16.7,307.5,435.12,345.96
2018,1,15,14,0,168.0,198.0,0.6,16.5,274.0,378.29,302.39
2018,1,15,14,15,146.0,185.0,0.55,16.4,248.0,339.31,272.58
2018,1,15,14,30,124.0,172.0,0.5,16.3,222.0,301.44,243.05
2018,1,15,14,45,143.5,151.0,0.5,16.15,204.5,287.56,233.53
2018,1,15,15,0,163.0,130.0,0.5,16.0,187.0,272.02,222.2
2018,1,15,15,15,250.0,113.5,0.5,16.0,189.0,323.35,264.4
2018,1,15,15,30,337.0,97.0,0.5,16.0,191.0,366.04,297.7
2018,1,15,15,45,298.0,84.0,0.6,15.4,157.5,309.65,252.18
2018,1,15,16,0,259.0,71.0,0.7,14.8,124.0,256.52,208.39
2018,1,15,16,15,214.0,57.5,0.65,14.7,94.0,203.34,162.44
2018,1,15,16,30,169.0,44.0,0.6,14.6,64.0,144.78,111.01
2018,1,15,16,45,112.5,29.0,0.6,14.5,40.0,92.76,54.43
2018,1,15,17,0,56.0,14.0,0.6,14.4,16.0,31.98,0.0
2018,1,15,17,15,28.0,7.0,0.65,14.2,8.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.25,13.75,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,1,16,7,15,8.0,5.0,0.45,14.15,5.0,0.0,0.0
2018,1,16,7,30,16.0,10.0,0.4,14.3,10.0,13.99,0.0
2018,1,16,7,45,32.5,24.5,0.4,14.4,27.0,44.51,14.48
2018,1,16,8,0,49.0,39.0,0.4,14.5,44.0,72.71,52.7
2018,1,16,8,15,71.0,55.5,0.4,14.7,67.0,104.53,81.59
2018,1,16,8,30,93.0,72.0,0.4,14.9,90.0,138.46,111.26
2018,1,16,8,45,136.0,88.0,0.4,15.1,121.0,186.7,152.46
2018,1,16,9,0,179.0,104.0,0.4,15.3,152.0,251.96,206.4
2018,1,16,9,15,198.5,116.5,0.35,15.75,177.5,288.02,235.1
2018,1,16,9,30,218.0,129.0,0.3,16.2,203.0,325.55,264.28
2018,1,16,9,45,179.0,142.0,0.3,16.65,207.0,302.65,244.94
2018,1,16,10,0,140.0,155.0,0.3,17.1,211.0,291.6,234.86
2018,1,16,10,15,198.0,170.0,0.3,17.4,255.5,363.37,291.25
2018,1,16,10,30,256.0,185.0,0.3,17.7,300.0,457.15,361.31
2018,1,16,10,45,279.0,188.0,0.25,18.05,319.0,488.13,382.32
2018,1,16,11,0,302.0,191.0,0.2,18.4,338.0,519.34,403.82
2018,1,16,11,15,183.0,194.0,0.2,18.45,284.0,394.03,308.56
2018,1,16,11,30,64.0,197.0,0.2,18.5,230.0,264.37,207.58
2018,1,16,11,45,114.5,206.5,0.25,18.6,266.5,346.26,272.74
2018,1,16,12,0,165.0,216.0,0.3,18.7,303.0,408.6,320.24
2018,1,16,12,15,155.5,219.0,0.35,18.75,301.0,403.33,315.56
2018,1,16,12,30,146.0,222.0,0.4,18.8,299.0,397.61,311.28
2018,1,16,12,45,206.0,220.5,0.45,18.85,327.5,454.12,355.42
2018,1,16,13,0,266.0,219.0,0.5,18.9,356.0,530.43,412.21
2018,1,16,13,15,184.0,209.5,0.55,18.8,303.0,415.32,326.02
2018,1,16,13,30,102.0,200.0,0.6,18.7,250.0,303.98,240.97
2018,1,16,13,45,57.5,172.0,0.65,18.65,200.0,227.49,181.15
2018,1,16,14,0,13.0,144.0,0.7,18.6,150.0,141.08,111.17
2018,1,16,14,15,18.0,133.0,0.7,18.4,140.5,134.52,106.63
2018,1,16,14,30,23.0,122.0,0.7,18.2,131.0,138.42,110.27
2018,1,16,14,45,72.0,112.5,0.7,18.0,138.0,181.55,147.25
2018,1,16,15,0,121.0,103.0,0.7,17.8,145.0,205.79,168.26
2018,1,16,15,15,138.0,95.0,0.7,17.8,138.0,204.71,167.51
2018,1,16,15,30,155.0,87.0,0.7,17.8,131.0,215.16,175.7
2018,1,16,15,45,77.5,61.5,0.7,16.85,83.5,116.2,93.34
2018,1,16,16,0,0.0,36.0,0.7,15.9,36.0,29.73,19.56
2018,1,16,16,15,0.0,30.0,0.75,15.4,30.0,24.76,15.22
2018,1,16,16,30,0.0,24.0,0.8,14.9,24.0,19.8,10.66
2018,1,16,16,45,7.5,16.0,0.85,14.4,16.5,16.64,5.85
2018,1,16,17,0,15.0,8.0,0.9,13.9,9.0,12.21,0.0
2018,1,16,17,15,7.5,4.0,0.9,13.7,4.5,3.41,0.0
2018,1,16,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,17,7,15,5.0,2.0,0.95,11.7,2.0,0.0,0.0
2018,1,17,7,30,10.0,4.0,0.9,12.2,4.0,6.81,0.0
2018,1,17,7,45,7.5,11.0,0.9,12.7,11.5,12.25,0.32
2018,1,17,8,0,5.0,18.0,0.9,13.2,19.0,17.47,8.57
2018,1,17,8,15,4.0,21.0,0.9,13.6,22.0,19.32,10.7
2018,1,17,8,30,3.0,24.0,0.9,14.0,25.0,21.45,12.73
2018,1,17,8,45,9.0,44.5,0.95,14.4,47.0,42.29,30.8
2018,1,17,9,0,15.0,65.0,1.0,14.8,69.0,70.38,54.93
2018,1,17,9,15,25.0,93.0,0.95,15.2,101.0,108.66,87.39
2018,1,17,9,30,35.0,121.0,0.9,15.6,133.0,148.84,120.79
2018,1,17,9,45,61.0,129.0,0.85,16.05,152.5,177.87,145.02
2018,1,17,10,0,87.0,137.0,0.8,16.5,172.0,224.75,183.19
2018,1,17,10,15,57.0,138.0,0.8,16.8,161.5,185.68,150.17
2018,1,17,10,30,27.0,139.0,0.8,17.1,151.0,160.64,128.57
2018,1,17,10,45,53.5,170.5,0.75,17.4,196.0,221.73,178.3
2018,1,17,11,0,80.0,202.0,0.7,17.7,241.0,285.36,228.32
2018,1,17,11,15,88.0,214.0,0.75,17.9,258.5,308.3,245.65
2018,1,17,11,30,96.0,226.0,0.8,18.1,276.0,331.52,263.35
2018,1,17,11,45,79.0,221.5,0.8,18.3,263.0,309.28,245.18
2018,1,17,12,0,62.0,217.0,0.8,18.5,250.0,286.86,227.13
2018,1,17,12,15,68.0,219.5,0.9,18.6,255.5,295.92,234.64
2018,1,17,12,30,74.0,222.0,1.0,18.7,261.0,305.0,241.99
2018,1,17,12,45,92.0,223.5,1.05,18.8,271.5,324.6,257.83
2018,1,17,13,0,110.0,225.0,1.1,18.9,282.0,364.54,288.94
2018,1,17,13,15,178.5,219.0,1.05,18.85,308.5,421.89,334.6
2018,1,17,13,30,247.0,213.0,1.0,18.8,335.0,497.03,392.07
2018,1,17,13,45,272.5,200.5,1.0,18.8,330.0,499.87,394.72
2018,1,17,14,0,298.0,188.0,1.0,18.8,325.0,500.62,396.46
2018,1,17,14,15,305.5,174.0,0.95,18.55,307.0,481.49,383.03
2018,1,17,14,30,313.0,160.0,0.9,18.3,289.0,460.95,368.54
2018,1,17,14,45,296.5,148.5,0.8,18.1,262.5,422.94,339.63
2018,1,17,15,0,280.0,137.0,0.7,17.9,236.0,385.4,310.75
2018,1,17,15,15,322.5,115.5,0.7,17.9,217.5,378.11,306.2
2018,1,17,15,30,365.0,94.0,0.7,17.9,199.0,381.81,308.85
2018,1,17,15,45,355.5,80.5,0.65,16.8,169.5,341.82,277.06
2018,1,17,16,0,346.0,67.0,0.6,15.7,140.0,302.0,244.3
2018,1,17,16,15,297.5,55.0,0.7,15.3,107.5,243.98,195.18
2018,1,17,16,30,249.0,43.0,0.8,14.9,75.0,191.03,148.27
2018,1,17,16,45,171.5,29.5,0.85,14.45,47.5,128.43,84.17
2018,1,17,17,0,94.0,16.0,0.9,14.0,20.0,47.48,0.0
2018,1,17,17,15,47.0,8.0,0.9,13.95,10.0,6.83,0.0
2018,1,17,17,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,7,15,10.0,4.5,1.2,11.8,4.5,0.0,0.0
2018,1,18,7,30,20.0,9.0,1.3,12.3,9.0,14.45,0.0
2018,1,18,7,45,10.0,21.5,1.4,12.85,21.5,25.13,7.37
2018,1,18,8,0,0.0,34.0,1.5,13.4,34.0,30.65,19.27
2018,1,18,8,15,1.5,50.0,1.55,13.65,50.5,46.77,33.7
2018,1,18,8,30,3.0,66.0,1.6,13.9,67.0,62.75,47.74
2018,1,18,8,45,42.5,86.5,1.65,14.2,98.0,115.79,93.58
2018,1,18,9,0,82.0,107.0,1.7,14.5,129.0,178.23,146.79
2018,1,18,9,15,88.5,122.5,1.7,14.75,150.0,203.48,167.82
2018,1,18,9,30,95.0,138.0,1.7,15.0,171.0,229.32,189.02
2018,1,18,9,45,153.0,152.5,1.7,15.3,211.5,294.92,243.39
2018,1,18,10,0,211.0,167.0,1.7,15.6,252.0,364.75,299.73
2018,1,18,10,15,155.5,176.5,1.75,15.8,241.5,334.41,273.38
2018,1,18,10,30,100.0,186.0,1.8,16.0,231.0,282.29,230.02
2018,1,18,10,45,106.5,191.0,1.85,16.2,241.5,313.89,255.08
2018,1,18,11,0,113.0,196.0,1.9,16.4,252.0,327.67,265.66
2018,1,18,11,15,201.5,208.0,2.0,16.45,311.0,428.71,347.16
2018,1,18,11,30,290.0,220.0,2.1,16.5,370.0,553.41,443.51
2018,1,18,11,45,288.5,221.5,2.15,16.55,373.0,556.89,445.09
2018,1,18,12,0,287.0,223.0,2.2,16.6,376.0,559.23,446.74
2018,1,18,12,15,220.0,227.5,2.2,16.6,345.0,477.39,383.17
2018,1,18,12,30,153.0,232.0,2.2,16.6,314.0,416.57,334.75
2018,1,18,12,45,194.5,224.5,2.25,16.6,327.0,447.32,360.49
2018,1,18,13,0,236.0,217.0,2.3,16.6,340.0,498.34,400.71
2018,1,18,13,15,216.0,206.5,2.3,16.5,317.0,441.8,357.35
2018,1,18,13,30,196.0,196.0,2.3,16.4,294.0,406.66,330.34
2018,1,18,13,45,139.5,185.0,2.3,16.3,253.0,337.37,274.8
2018,1,18,14,0,83.0,174.0,2.3,16.2,212.0,252.25,205.69
2018,1,18,14,15,130.5,154.0,2.3,15.95,210.0,285.54,234.95
2018,1,18,14,30,178.0,134.0,2.3,15.7,208.0,314.84,260.31
2018,1,18,14,45,132.0,113.0,2.3,15.5,165.5,229.98,190.74
2018,1,18,15,0,86.0,92.0,2.3,15.3,123.0,165.56,136.72
2018,1,18,15,15,49.0,80.0,2.3,15.3,97.0,110.49,89.69
2018,1,18,15,30,12.0,68.0,2.3,15.3,71.0,65.75,50.79
2018,1,18,15,45,6.0,54.0,2.1,14.7,55.5,48.55,36.04
2018,1,18,16,0,0.0,40.0,1.9,14.1,40.0,33.06,22.62
2018,1,18,16,15,0.0,31.5,1.85,13.85,31.5,26.0,16.4
2018,1,18,16,30,0.0,23.0,1.8,13.6,23.0,18.96,10.11
2018,1,18,16,45,0.0,14.5,1.7,13.35,14.5,11.94,3.19
2018,1,18,17,0,0.0,6.0,1.6,13.1,6.0,5.12,0.0
2018,1,18,17,15,0.0,3.0,1.7,13.0,3.0,2.56,0.0
2018,1,18,17,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,19,7,15,12.0,5.0,1.25,8.9,5.5,0.0,0.0
2018,1,19,7,30,24.0,10.0,1.2,9.5,11.0,16.62,0.0
2018,1,19,7,45,72.0,25.5,1.15,10.05,33.0,67.51,31.35
2018,1,19,8,0,120.0,41.0,1.1,10.6,55.0,115.1,88.13
2018,1,19,8,15,233.5,53.5,1.2,10.95,95.0,203.24,165.11
2018,1,19,8,30,347.0,66.0,1.3,11.3,135.0,293.85,243.1
2018,1,19,8,45,488.0,67.0,1.4,11.6,188.0,403.39,335.23
2018,1,19,9,0,629.0,68.0,1.5,11.9,241.0,523.04,432.56
2018,1,19,9,15,682.5,70.0,1.5,12.05,283.5,593.27,487.79
2018,1,19,9,30,736.0,72.0,1.5,12.2,326.0,661.41,538.31
2018,1,19,9,45,762.5,74.5,1.5,12.4,361.5,715.99,577.11
2018,1,19,10,0,789.0,77.0,1.5,12.6,397.0,770.0,614.63
2018,1,19,10,15,678.5,104.0,1.5,12.7,393.5,740.91,591.69
2018,1,19,10,30,568.0,131.0,1.5,12.8,390.0,695.2,557.42
2018,1,19,10,45,607.5,130.5,1.5,12.9,420.0,747.6,595.15
2018,1,19,11,0,647.0,130.0,1.5,13.0,450.0,799.26,630.7
2018,1,19,11,15,506.0,156.0,1.55,13.05,411.0,698.84,557.29
2018,1,19,11,30,365.0,182.0,1.6,13.1,372.0,601.15,482.71
2018,1,19,11,45,449.5,176.0,1.65,13.15,414.0,681.54,545.07
2018,1,19,12,0,534.0,170.0,1.7,13.2,456.0,761.35,603.93
2018,1,19,12,15,571.5,159.0,1.75,13.15,465.5,786.82,621.89
2018,1,19,12,30,609.0,148.0,1.8,13.1,475.0,819.97,645.96
2018,1,19,12,45,440.5,154.0,1.85,13.1,389.0,647.72,520.08
2018,1,19,13,0,272.0,160.0,1.9,13.1,303.0,462.06,377.65
2018,1,19,13,15,142.0,116.0,1.95,13.0,190.5,278.68,230.9
2018,1,19,13,30,12.0,72.0,2.0,12.9,78.0,75.88,59.36
2018,1,19,13,45,35.0,94.0,2.05,12.8,110.5,118.95,97.01
2018,1,19,14,0,58.0,116.0,2.1,12.7,143.0,162.34,134.25
2018,1,19,14,15,150.5,138.5,2.1,12.55,203.0,283.82,237.56
2018,1,19,14,30,243.0,161.0,2.1,12.4,263.0,403.4,335.69
2018,1,19,14,45,205.5,142.5,2.15,12.25,224.0,342.03,285.57
2018,1,19,15,0,168.0,124.0,2.2,12.1,185.0,267.34,224.58
2018,1,19,15,15,223.0,101.0,2.2,12.1,172.5,287.5,242.62
2018,1,19,15,30,278.0,78.0,2.2,12.1,160.0,303.04,255.74
2018,1,19,15,45,343.0,65.0,2.0,11.4,150.5,314.35,264.9
2018,1,19,16,0,408.0,52.0,1.8,10.7,141.0,325.51,272.12
2018,1,19,16,15,412.5,47.5,1.75,10.25,120.0,299.97,247.03
2018,1,19,16,30,417.0,43.0,1.7,9.8,99.0,272.32,217.89
2018,1,19,16,45,274.5,31.0,1.65,9.35,62.0,174.9,124.76
2018,1,19,17,0,132.0,19.0,1.6,8.9,25.0,80.93,0.0
2018,1,19,17,15,66.0,9.5,1.6,8.85,12.5,28.39,0.0
2018,1,19,17,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.6,5.35,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,20,7,15,29.0,5.5,1.65,6.45,6.5,0.0,0.0
2018,1,20,7,30,58.0,11.0,1.7,7.2,13.0,28.85,0.0
2018,1,20,7,45,145.5,25.0,1.75,7.95,39.5,103.63,54.06
2018,1,20,8,0,233.0,39.0,1.8,8.7,66.0,172.64,135.3
2018,1,20,8,15,355.0,48.0,1.95,9.1,109.0,259.7,213.3
2018,1,20,8,30,477.0,57.0,2.1,9.5,152.0,358.72,299.38
2018,1,20,8,45,603.5,55.5,2.2,9.95,204.5,460.12,385.6
2018,1,20,9,0,730.0,54.0,2.3,10.4,257.0,567.99,474.43
2018,1,20,9,15,765.0,57.0,2.35,10.75,297.5,630.83,523.59
2018,1,20,9,30,800.0,60.0,2.4,11.1,338.0,694.53,571.23
2018,1,20,9,45,824.5,61.5,2.45,11.45,374.0,748.48,610.22
2018,1,20,10,0,849.0,63.0,2.5,11.8,410.0,793.47,641.77
2018,1,20,10,15,864.0,65.0,2.5,12.0,440.0,837.39,672.03
2018,1,20,10,30,879.0,67.0,2.5,12.2,470.0,879.29,700.36
2018,1,20,10,45,887.5,68.5,2.5,12.4,493.0,912.28,721.98
2018,1,20,11,0,896.0,70.0,2.5,12.6,516.0,942.41,741.5
2018,1,20,11,15,901.5,71.0,2.55,12.75,532.0,965.94,756.97
2018,1,20,11,30,907.0,72.0,2.6,12.9,548.0,986.15,770.25
2018,1,20,11,45,909.5,72.5,2.6,13.0,556.5,999.31,778.4
2018,1,20,12,0,912.0,73.0,2.6,13.1,565.0,1008.88,784.27
2018,1,20,12,15,907.5,75.5,2.6,13.15,565.5,1010.47,784.99
2018,1,20,12,30,903.0,78.0,2.6,13.2,566.0,1008.36,783.41
2018,1,20,12,45,893.5,80.0,2.6,13.25,558.0,997.01,775.67
2018,1,20,13,0,884.0,82.0,2.6,13.3,550.0,993.24,773.43
2018,1,20,13,15,877.5,81.0,2.6,13.25,535.5,973.84,760.69
2018,1,20,13,30,871.0,80.0,2.6,13.2,521.0,951.1,745.85
2018,1,20,13,45,860.0,79.0,2.55,13.2,499.0,920.99,725.26
2018,1,20,14,0,849.0,78.0,2.5,13.2,477.0,888.06,702.68
2018,1,20,14,15,835.0,75.5,2.45,13.05,448.5,848.0,675.25
2018,1,20,14,30,821.0,73.0,2.4,12.9,420.0,805.75,645.98
2018,1,20,14,45,801.5,70.0,2.35,12.8,386.0,756.51,611.02
2018,1,20,15,0,782.0,67.0,2.3,12.7,352.0,706.04,574.54
2018,1,20,15,15,750.0,64.0,2.3,12.7,313.0,645.54,529.67
2018,1,20,15,30,718.0,61.0,2.3,12.7,274.0,585.46,483.61
2018,1,20,15,45,674.0,56.0,1.95,11.85,232.0,516.33,427.25
2018,1,20,16,0,630.0,51.0,1.6,11.0,190.0,454.11,374.29
2018,1,20,16,15,473.5,48.5,1.55,10.35,140.0,333.88,273.68
2018,1,20,16,30,317.0,46.0,1.5,9.7,90.0,227.04,181.95
2018,1,20,16,45,222.0,33.0,1.45,9.05,58.0,154.79,112.47
2018,1,20,17,0,127.0,20.0,1.4,8.4,26.0,81.06,0.0
2018,1,20,17,15,63.5,10.0,1.35,8.2,13.0,28.09,0.0
2018,1,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.05,6.85,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,21,7,15,20.5,5.5,0.8,7.8,6.0,0.0,0.0
2018,1,21,7,30,41.0,11.0,0.8,8.2,12.0,23.1,0.0
2018,1,21,7,45,114.5,26.5,0.75,8.65,38.0,93.65,50.82
2018,1,21,8,0,188.0,42.0,0.7,9.1,64.0,155.9,121.65
2018,1,21,8,15,286.0,52.5,0.7,9.5,102.0,227.28,185.26
2018,1,21,8,30,384.0,63.0,0.7,9.9,140.0,309.48,255.9
2018,1,21,8,45,358.5,80.0,0.7,10.35,165.0,334.48,277.87
2018,1,21,9,0,333.0,97.0,0.7,10.8,190.0,356.0,295.91
2018,1,21,9,15,449.5,96.5,0.75,11.3,242.0,453.11,374.77
2018,1,21,9,30,566.0,96.0,0.8,11.8,294.0,566.73,462.55
2018,1,21,9,45,685.5,83.5,0.8,12.3,348.0,670.64,537.65
2018,1,21,10,0,805.0,71.0,0.8,12.8,402.0,775.47,609.69
2018,1,21,10,15,820.0,73.5,0.85,13.05,431.5,819.33,638.12
2018,1,21,10,30,835.0,76.0,0.9,13.3,461.0,861.23,665.65
2018,1,21,10,45,831.5,80.5,1.0,13.55,480.5,886.54,682.46
2018,1,21,11,0,828.0,85.0,1.1,13.8,500.0,908.49,697.21
2018,1,21,11,15,780.5,100.5,1.15,13.8,501.5,898.16,689.95
2018,1,21,11,30,733.0,116.0,1.2,13.8,503.0,890.15,684.82
2018,1,21,11,45,756.0,112.0,1.25,13.85,516.5,916.35,702.99
2018,1,21,12,0,779.0,108.0,1.3,13.9,530.0,932.82,714.17
2018,1,21,12,15,531.0,163.0,1.3,13.85,451.0,751.92,588.45
2018,1,21,12,30,283.0,218.0,1.3,13.8,372.0,548.92,437.07
2018,1,21,12,45,231.5,226.0,1.35,13.75,351.0,506.64,406.01
2018,1,21,13,0,180.0,234.0,1.4,13.7,330.0,442.83,356.86
2018,1,21,13,15,245.5,221.5,1.4,13.6,348.5,509.56,410.44
2018,1,21,13,30,311.0,209.0,1.4,13.5,367.0,552.03,444.35
2018,1,21,13,45,315.0,200.0,1.35,13.45,354.5,538.19,433.98
2018,1,21,14,0,319.0,191.0,1.3,13.4,342.0,523.07,423.1
2018,1,21,14,15,305.0,181.0,1.25,13.3,318.5,489.68,397.93
2018,1,21,14,30,291.0,171.0,1.2,13.2,295.0,456.2,372.52
2018,1,21,14,45,254.5,160.0,1.1,13.05,262.0,403.42,331.06
2018,1,21,15,0,218.0,149.0,1.0,12.9,229.0,352.73,290.69
2018,1,21,15,15,174.5,135.0,1.0,12.9,194.5,281.14,232.96
2018,1,21,15,30,131.0,121.0,1.0,12.9,160.0,228.7,189.45
2018,1,21,15,45,133.0,103.0,0.9,12.3,137.5,203.7,168.87
2018,1,21,16,0,135.0,85.0,0.8,11.7,115.0,178.33,147.13
2018,1,21,16,15,137.5,68.0,0.8,11.6,93.0,164.28,133.71
2018,1,21,16,30,140.0,51.0,0.8,11.5,71.0,138.6,109.69
2018,1,21,16,45,86.5,34.0,0.85,11.4,45.0,88.64,63.25
2018,1,21,17,0,33.0,17.0,0.9,11.3,19.0,31.92,0.0
2018,1,21,17,15,16.5,8.5,0.85,11.25,9.5,12.35,0.0
2018,1,21,17,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
