Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,22,7,15,4.5,4.0,1.6,12.05,4.0,0.0,0.0
2018,1,22,7,30,9.0,8.0,1.6,12.3,8.0,9.83,0.0
2018,1,22,7,45,50.0,22.5,1.65,12.55,28.0,47.01,23.65
2018,1,22,8,0,91.0,37.0,1.7,12.8,48.0,94.08,71.23
2018,1,22,8,15,55.5,55.5,1.65,13.0,63.0,93.83,73.62
2018,1,22,8,30,20.0,74.0,1.6,13.2,78.0,88.03,69.5
2018,1,22,8,45,25.0,86.5,1.6,13.4,92.5,103.5,83.19
2018,1,22,9,0,30.0,99.0,1.6,13.6,107.0,119.84,97.31
2018,1,22,9,15,50.5,118.5,1.55,13.85,135.0,156.62,128.66
2018,1,22,9,30,71.0,138.0,1.5,14.1,163.0,195.31,161.05
2018,1,22,9,45,60.5,149.5,1.5,14.3,172.5,201.14,165.16
2018,1,22,10,0,50.0,161.0,1.5,14.5,182.0,206.31,168.68
2018,1,22,10,15,28.0,155.5,1.5,14.7,167.5,180.18,146.18
2018,1,22,10,30,6.0,150.0,1.5,14.9,153.0,140.34,112.33
2018,1,22,10,45,3.0,134.0,1.55,15.1,135.5,120.45,95.65
2018,1,22,11,0,0.0,118.0,1.6,15.3,118.0,101.47,79.65
2018,1,22,11,15,22.0,154.0,1.6,15.4,165.5,171.46,138.12
2018,1,22,11,30,44.0,190.0,1.6,15.5,213.0,234.39,189.45
2018,1,22,11,45,58.0,207.0,1.65,15.6,238.0,268.53,216.82
2018,1,22,12,0,72.0,224.0,1.7,15.7,263.0,303.26,244.51
2018,1,22,12,15,92.5,229.0,1.7,15.65,279.5,329.9,266.07
2018,1,22,12,30,113.0,234.0,1.7,15.6,296.0,377.76,303.86
2018,1,22,12,45,75.0,218.0,1.7,15.6,259.0,298.78,240.76
2018,1,22,13,0,37.0,202.0,1.7,15.6,222.0,241.85,194.51
2018,1,22,13,15,30.5,185.0,1.65,15.5,201.0,215.38,173.43
2018,1,22,13,30,24.0,168.0,1.6,15.4,180.0,189.45,152.51
2018,1,22,13,45,30.0,151.0,1.55,15.25,165.5,175.7,141.94
2018,1,22,14,0,36.0,134.0,1.5,15.1,151.0,161.93,131.25
2018,1,22,14,15,55.5,142.0,1.45,14.9,166.5,187.99,153.63
2018,1,22,14,30,75.0,150.0,1.4,14.7,182.0,213.56,175.32
2018,1,22,14,45,194.5,142.5,1.35,14.5,217.0,332.67,274.87
2018,1,22,15,0,314.0,135.0,1.3,14.3,252.0,408.62,337.01
2018,1,22,15,15,228.0,126.5,1.3,14.3,206.5,323.37,267.1
2018,1,22,15,30,142.0,118.0,1.3,14.3,161.0,231.78,191.5
2018,1,22,15,45,82.0,99.0,1.15,13.35,123.0,165.46,135.98
2018,1,22,16,0,22.0,80.0,1.0,12.4,85.0,94.6,75.48
2018,1,22,16,15,15.0,62.0,1.0,11.8,65.0,65.01,50.0
2018,1,22,16,30,8.0,44.0,1.0,11.2,45.0,43.39,31.02
2018,1,22,16,45,8.5,28.5,1.05,10.65,29.5,31.32,19.39
2018,1,22,17,0,9.0,13.0,1.1,10.1,14.0,14.28,0.0
2018,1,22,17,15,4.5,6.5,1.1,9.9,7.0,6.94,0.0
2018,1,22,17,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,23,7,15,4.0,4.5,0.75,8.4,4.5,0.0,0.0
2018,1,23,7,30,8.0,9.0,0.7,8.6,9.0,10.34,0.0
2018,1,23,7,45,26.5,23.0,0.7,8.75,25.5,38.43,19.72
2018,1,23,8,0,45.0,37.0,0.7,8.9,42.0,64.54,48.18
2018,1,23,8,15,27.5,55.0,0.7,9.15,58.5,70.1,54.53
2018,1,23,8,30,10.0,73.0,0.7,9.4,75.0,73.75,58.22
2018,1,23,8,45,43.0,92.5,0.7,9.65,104.5,121.95,100.36
2018,1,23,9,0,76.0,112.0,0.7,9.9,134.0,166.5,138.82
2018,1,23,9,15,83.0,128.0,0.7,10.25,155.0,191.27,159.54
2018,1,23,9,30,90.0,144.0,0.7,10.6,176.0,216.72,180.47
2018,1,23,9,45,127.5,160.0,0.7,11.0,210.5,282.02,234.06
2018,1,23,10,0,165.0,176.0,0.7,11.4,245.0,335.91,277.04
2018,1,23,10,15,379.0,154.5,0.75,11.9,327.5,534.16,434.33
2018,1,23,10,30,593.0,133.0,0.8,12.4,410.0,719.48,570.4
2018,1,23,10,45,729.0,109.0,0.8,12.85,466.5,833.8,646.38
2018,1,23,11,0,865.0,85.0,0.8,13.3,523.0,943.61,717.06
2018,1,23,11,15,873.0,85.0,0.8,13.65,539.5,968.37,729.97
2018,1,23,11,30,881.0,85.0,0.8,14.0,556.0,989.89,742.08
2018,1,23,11,45,886.0,85.5,0.75,14.35,565.5,1005.7,749.43
2018,1,23,12,0,891.0,86.0,0.7,14.7,575.0,1017.96,754.61
2018,1,23,12,15,892.5,85.5,0.65,14.9,576.5,1010.3,747.61
2018,1,23,12,30,894.0,85.0,0.6,15.1,578.0,1010.44,746.1
2018,1,23,12,45,892.0,84.0,0.55,15.3,571.0,1002.81,739.68
2018,1,23,13,0,890.0,83.0,0.5,15.5,564.0,991.6,731.28
2018,1,23,13,15,884.0,82.0,0.45,15.55,549.5,983.86,725.73
2018,1,23,13,30,878.0,81.0,0.4,15.6,535.0,961.58,710.96
2018,1,23,13,45,868.5,80.0,0.4,15.65,513.5,932.79,693.43
2018,1,23,14,0,859.0,79.0,0.4,15.7,492.0,901.05,674.0
2018,1,23,14,15,844.5,77.0,0.45,15.65,463.5,860.9,650.11
2018,1,23,14,30,830.0,75.0,0.5,15.6,435.0,818.54,624.38
2018,1,23,14,45,809.5,72.5,0.5,15.5,400.5,768.73,592.16
2018,1,23,15,0,789.0,70.0,0.5,15.4,366.0,717.68,558.41
2018,1,23,15,15,758.5,66.5,0.5,15.4,326.5,657.21,516.8
2018,1,23,15,30,728.0,63.0,0.5,15.4,287.0,597.02,473.98
2018,1,23,15,45,686.0,58.5,0.55,14.85,245.0,529.02,423.41
2018,1,23,16,0,644.0,54.0,0.6,14.3,203.0,467.71,375.27
2018,1,23,16,15,578.0,47.5,0.6,14.0,160.0,389.83,311.24
2018,1,23,16,30,512.0,41.0,0.6,13.7,117.0,317.83,249.31
2018,1,23,16,45,389.5,32.5,0.65,13.35,78.5,226.2,167.37
2018,1,23,17,0,267.0,24.0,0.7,13.0,40.0,138.91,29.86
2018,1,23,17,15,133.5,12.0,0.7,12.85,20.0,51.57,0.0
2018,1,23,17,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,7,15,9.5,3.0,1.35,8.4,3.5,0.0,0.0
2018,1,24,7,30,19.0,6.0,1.3,8.9,7.0,11.4,0.0
2018,1,24,7,45,9.5,11.5,1.3,9.4,12.0,13.4,3.46
2018,1,24,8,0,0.0,17.0,1.3,9.9,17.0,13.99,6.07
2018,1,24,8,15,0.0,23.5,1.4,10.4,23.5,19.36,10.96
2018,1,24,8,30,0.0,30.0,1.5,10.9,30.0,24.74,15.77
2018,1,24,8,45,2.0,54.0,1.55,11.35,54.5,46.08,34.34
2018,1,24,9,0,4.0,78.0,1.6,11.8,79.0,70.45,55.36
2018,1,24,9,15,3.0,94.5,1.65,12.1,95.5,85.49,68.11
2018,1,24,9,30,2.0,111.0,1.7,12.4,112.0,100.56,80.71
2018,1,24,9,45,70.0,136.5,1.8,12.65,166.0,191.71,159.21
2018,1,24,10,0,138.0,162.0,1.9,12.9,220.0,295.36,245.55
2018,1,24,10,15,247.0,170.5,2.0,13.25,283.0,420.79,347.65
2018,1,24,10,30,356.0,179.0,2.1,13.6,346.0,535.42,437.99
2018,1,24,10,45,340.0,193.0,2.2,13.95,359.0,547.49,445.15
2018,1,24,11,0,324.0,207.0,2.3,14.3,372.0,557.56,451.45
2018,1,24,11,15,311.0,218.0,2.45,14.5,380.5,564.91,456.28
2018,1,24,11,30,298.0,229.0,2.6,14.7,389.0,570.65,459.9
2018,1,24,11,45,285.0,234.5,2.75,14.9,389.5,568.03,457.37
2018,1,24,12,0,272.0,240.0,2.9,15.1,390.0,564.05,453.88
2018,1,24,12,15,178.5,243.0,2.95,15.05,341.5,453.52,366.73
2018,1,24,12,30,85.0,246.0,3.0,15.0,293.0,342.73,277.38
2018,1,24,12,45,149.5,238.5,3.1,14.9,320.0,418.32,339.97
2018,1,24,13,0,214.0,231.0,3.2,14.8,347.0,471.27,383.65
2018,1,24,13,15,178.0,219.5,3.2,14.65,314.5,419.7,342.54
2018,1,24,13,30,142.0,208.0,3.2,14.5,282.0,368.69,301.83
2018,1,24,13,45,93.5,198.5,3.2,14.4,246.5,290.33,238.12
2018,1,24,14,0,45.0,189.0,3.2,14.3,211.0,233.92,191.05
2018,1,24,14,15,41.5,176.0,3.15,14.1,195.5,215.43,176.33
2018,1,24,14,30,38.0,163.0,3.1,13.9,180.0,197.26,161.67
2018,1,24,14,45,23.0,143.0,3.05,13.7,153.0,149.1,121.51
2018,1,24,15,0,8.0,123.0,3.0,13.5,126.0,116.87,94.25
2018,1,24,15,15,7.5,105.5,3.0,13.5,108.0,99.31,79.56
2018,1,24,15,30,7.0,88.0,3.0,13.5,90.0,81.95,64.85
2018,1,24,15,45,15.0,85.0,2.8,13.2,88.5,85.57,68.14
2018,1,24,16,0,23.0,82.0,2.6,12.9,87.0,96.74,77.52
2018,1,24,16,15,16.0,65.0,2.55,12.75,68.0,74.35,57.85
2018,1,24,16,30,9.0,48.0,2.5,12.6,49.0,47.97,34.79
2018,1,24,16,45,8.5,33.0,2.45,12.5,34.0,33.31,21.24
2018,1,24,17,0,8.0,18.0,2.4,12.4,19.0,19.47,1.91
2018,1,24,17,15,8.0,10.0,2.4,12.15,10.5,11.02,0.0
2018,1,24,17,30,8.0,2.0,2.4,11.9,2.0,0.0,0.0
2018,1,24,17,45,4.0,1.0,2.4,11.65,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,25,7,15,4.0,6.5,1.2,8.5,6.5,0.0,0.0
2018,1,25,7,30,8.0,13.0,1.2,8.9,13.0,13.73,0.0
2018,1,25,7,45,22.0,29.0,1.2,9.35,31.0,39.79,22.21
2018,1,25,8,0,36.0,45.0,1.2,9.8,49.0,64.08,47.84
2018,1,25,8,15,64.5,62.0,1.3,10.0,74.0,106.12,85.08
2018,1,25,8,30,93.0,79.0,1.4,10.2,99.0,143.6,118.37
2018,1,25,8,45,131.0,96.5,1.45,10.4,131.0,190.45,159.34
2018,1,25,9,0,169.0,114.0,1.5,10.6,163.0,240.98,202.75
2018,1,25,9,15,309.0,115.0,1.6,10.8,220.5,359.35,302.77
2018,1,25,9,30,449.0,116.0,1.7,11.0,278.0,494.84,412.65
2018,1,25,9,45,618.0,98.5,1.75,11.2,345.5,634.43,521.48
2018,1,25,10,0,787.0,81.0,1.8,11.4,413.0,772.24,622.16
2018,1,25,10,15,757.0,91.5,1.85,11.6,429.5,792.09,634.07
2018,1,25,10,30,727.0,102.0,1.9,11.8,446.0,802.78,640.56
2018,1,25,10,45,476.0,143.0,1.95,12.0,372.5,632.48,513.31
2018,1,25,11,0,225.0,184.0,2.0,12.2,299.0,435.66,356.91
2018,1,25,11,15,207.5,198.0,2.05,12.3,307.0,440.48,360.83
2018,1,25,11,30,190.0,212.0,2.1,12.4,315.0,422.47,345.99
2018,1,25,11,45,195.0,208.0,2.15,12.5,315.0,424.34,347.65
2018,1,25,12,0,200.0,204.0,2.2,12.6,315.0,425.7,348.84
2018,1,25,12,15,116.0,178.0,2.2,12.65,242.5,311.21,255.59
2018,1,25,12,30,32.0,152.0,2.2,12.7,170.0,178.56,145.16
2018,1,25,12,45,237.0,158.0,2.25,12.8,288.0,427.17,353.11
2018,1,25,13,0,442.0,164.0,2.3,12.9,406.0,658.25,533.47
2018,1,25,13,15,598.5,138.5,2.3,12.85,457.5,783.84,626.07
2018,1,25,13,30,755.0,113.0,2.3,12.8,509.0,891.74,703.23
2018,1,25,13,45,463.5,155.5,2.3,12.8,395.5,644.03,520.88
2018,1,25,14,0,172.0,198.0,2.3,12.8,282.0,378.44,310.6
2018,1,25,14,15,411.0,153.5,2.3,12.7,339.0,569.22,467.98
2018,1,25,14,30,650.0,109.0,2.3,12.6,396.0,713.93,579.86
2018,1,25,14,45,692.5,96.0,2.25,12.45,380.5,708.7,575.67
2018,1,25,15,0,735.0,83.0,2.2,12.3,365.0,697.73,568.43
2018,1,25,15,15,702.5,79.5,2.2,12.3,326.0,637.76,523.76
2018,1,25,15,30,670.0,76.0,2.2,12.3,287.0,578.4,477.75
2018,1,25,15,45,553.5,76.0,1.8,11.65,233.5,470.07,389.88
2018,1,25,16,0,437.0,76.0,1.4,11.0,180.0,367.56,304.83
2018,1,25,16,15,261.0,65.5,1.35,10.6,124.0,237.52,195.8
2018,1,25,16,30,85.0,55.0,1.3,10.2,68.0,106.6,84.48
2018,1,25,16,45,55.5,38.5,1.25,9.75,46.0,71.54,52.69
2018,1,25,17,0,26.0,22.0,1.2,9.3,24.0,36.24,11.97
2018,1,25,17,15,15.5,12.0,1.2,9.3,13.0,15.06,0.0
2018,1,25,17,30,5.0,2.0,1.2,9.3,2.0,0.0,0.0
2018,1,25,17,45,2.5,1.0,1.15,9.3,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,26,7,15,44.5,8.5,0.95,8.3,10.0,7.26,0.0
2018,1,26,7,30,89.0,17.0,0.9,8.8,20.0,43.74,0.0
2018,1,26,7,45,200.5,30.0,0.85,9.3,51.5,132.56,87.27
2018,1,26,8,0,312.0,43.0,0.8,9.8,83.0,209.37,165.12
2018,1,26,8,15,451.0,48.0,0.9,10.2,131.0,305.29,248.52
2018,1,26,8,30,590.0,53.0,1.0,10.6,179.0,414.05,340.21
2018,1,26,8,45,652.5,56.5,1.05,11.0,224.0,487.78,401.48
2018,1,26,9,0,715.0,60.0,1.1,11.4,269.0,562.46,461.5
2018,1,26,9,15,750.0,63.0,1.1,11.6,310.0,625.25,509.43
2018,1,26,9,30,785.0,66.0,1.1,11.8,351.0,688.92,555.18
2018,1,26,9,45,809.5,67.5,1.1,12.0,387.5,742.95,592.55
2018,1,26,10,0,834.0,69.0,1.1,12.2,424.0,796.2,628.51
2018,1,26,10,15,850.5,70.5,1.1,12.4,454.5,841.46,658.07
2018,1,26,10,30,867.0,72.0,1.1,12.6,485.0,875.46,679.45
2018,1,26,10,45,861.0,77.0,1.1,12.85,504.5,909.73,700.78
2018,1,26,11,0,855.0,82.0,1.1,13.1,524.0,931.1,713.2
2018,1,26,11,15,869.5,81.0,1.1,13.25,542.5,960.8,731.64
2018,1,26,11,30,884.0,80.0,1.1,13.4,561.0,976.53,740.62
2018,1,26,11,45,846.5,92.0,1.15,13.55,559.0,976.38,740.31
2018,1,26,12,0,809.0,104.0,1.2,13.7,557.0,960.34,729.81
2018,1,26,12,15,806.0,105.5,1.2,13.75,557.5,962.06,730.9
2018,1,26,12,30,803.0,107.0,1.2,13.8,558.0,960.31,729.6
2018,1,26,12,45,849.5,92.5,1.2,13.85,565.0,984.93,746.07
2018,1,26,13,0,896.0,78.0,1.2,13.9,572.0,993.26,751.47
2018,1,26,13,15,889.5,77.5,1.25,13.8,557.5,974.82,740.82
2018,1,26,13,30,883.0,77.0,1.3,13.7,543.0,953.04,728.3
2018,1,26,13,45,873.5,76.0,1.3,13.65,521.5,924.6,710.34
2018,1,26,14,0,864.0,75.0,1.3,13.6,500.0,902.92,697.03
2018,1,26,14,15,848.5,73.0,1.3,13.4,471.0,861.78,670.49
2018,1,26,14,30,833.0,71.0,1.3,13.2,442.0,818.47,642.28
2018,1,26,14,45,734.5,82.5,1.3,13.0,391.0,722.06,575.27
2018,1,26,15,0,636.0,94.0,1.3,12.8,340.0,634.91,513.4
2018,1,26,15,15,468.5,100.0,1.3,12.8,271.0,483.19,397.32
2018,1,26,15,30,301.0,106.0,1.3,12.8,202.0,337.96,280.93
2018,1,26,15,45,213.0,87.5,1.15,11.95,150.5,245.28,204.87
2018,1,26,16,0,125.0,69.0,1.0,11.1,99.0,160.64,133.12
2018,1,26,16,15,117.5,54.5,1.05,10.55,78.0,133.19,109.14
2018,1,26,16,30,110.0,40.0,1.1,10.0,57.0,106.23,84.72
2018,1,26,16,45,153.0,33.0,1.15,9.4,48.5,122.87,94.38
2018,1,26,17,0,196.0,26.0,1.2,8.8,40.0,118.44,59.06
2018,1,26,17,15,108.5,14.5,1.25,8.6,21.0,46.12,0.0
2018,1,26,17,30,21.0,3.0,1.3,8.4,2.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,1.3,8.2,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,27,7,15,19.5,7.0,1.1,7.0,8.0,5.97,0.0
2018,1,27,7,30,39.0,14.0,1.1,7.7,16.0,24.72,0.0
2018,1,27,7,45,90.5,30.5,1.1,8.35,40.5,81.87,53.98
2018,1,27,8,0,142.0,47.0,1.1,9.0,65.0,128.85,101.54
2018,1,27,8,15,183.0,63.0,1.15,9.6,96.0,175.0,143.26
2018,1,27,8,30,224.0,79.0,1.2,10.2,127.0,225.54,187.77
2018,1,27,8,45,420.0,74.0,1.3,10.75,189.0,361.22,302.45
2018,1,27,9,0,616.0,69.0,1.4,11.3,251.0,512.0,424.76
2018,1,27,9,15,702.5,65.0,1.45,11.8,300.5,593.96,488.53
2018,1,27,9,30,789.0,61.0,1.5,12.3,350.0,685.46,555.68
2018,1,27,9,45,813.5,62.5,1.6,12.8,386.5,739.57,593.59
2018,1,27,10,0,838.0,64.0,1.7,13.3,423.0,784.8,624.64
2018,1,27,10,15,852.5,65.5,1.8,13.6,453.0,827.92,654.25
2018,1,27,10,30,867.0,67.0,1.9,13.9,483.0,869.02,682.11
2018,1,27,10,45,851.0,75.0,1.95,14.2,500.0,898.12,700.79
2018,1,27,11,0,835.0,83.0,2.0,14.5,517.0,913.81,710.22
2018,1,27,11,15,772.0,103.0,2.05,14.7,514.0,894.61,695.91
2018,1,27,11,30,709.0,123.0,2.1,14.9,511.0,876.88,683.08
2018,1,27,11,45,687.0,132.5,2.15,15.1,513.5,875.41,681.76
2018,1,27,12,0,665.0,142.0,2.2,15.3,516.0,870.29,677.85
2018,1,27,12,15,677.0,138.0,2.25,15.4,520.0,880.16,684.9
2018,1,27,12,30,689.0,134.0,2.3,15.5,524.0,886.99,689.82
2018,1,27,12,45,734.5,118.5,2.3,15.6,530.0,909.82,705.61
2018,1,27,13,0,780.0,103.0,2.3,15.7,536.0,922.26,714.1
2018,1,27,13,15,745.5,109.5,2.3,15.75,515.0,892.52,693.64
2018,1,27,13,30,711.0,116.0,2.3,15.8,494.0,854.62,667.82
2018,1,27,13,45,753.0,99.5,2.25,15.8,485.5,851.96,666.67
2018,1,27,14,0,795.0,83.0,2.2,15.8,477.0,851.11,666.57
2018,1,27,14,15,816.0,74.5,2.2,15.65,459.5,835.82,657.14
2018,1,27,14,30,837.0,66.0,2.2,15.5,442.0,807.55,638.53
2018,1,27,14,45,743.0,78.0,2.15,15.4,393.0,724.38,579.24
2018,1,27,15,0,649.0,90.0,2.1,15.3,344.0,640.78,518.57
2018,1,27,15,15,631.0,83.0,2.1,15.3,309.0,590.64,481.94
2018,1,27,15,30,613.0,76.0,2.1,15.3,274.0,540.18,442.66
2018,1,27,15,45,542.0,72.5,1.75,14.45,229.5,459.73,378.08
2018,1,27,16,0,471.0,69.0,1.4,13.6,185.0,384.43,315.99
2018,1,27,16,15,392.5,61.0,1.4,12.9,144.5,302.4,247.67
2018,1,27,16,30,314.0,53.0,1.4,12.2,104.0,233.78,188.32
2018,1,27,16,45,282.0,40.0,1.4,11.5,74.5,187.41,144.7
2018,1,27,17,0,250.0,27.0,1.4,10.8,45.0,140.43,77.78
2018,1,27,17,15,138.0,15.5,1.4,10.7,24.0,56.19,0.0
2018,1,27,17,30,26.0,4.0,1.4,10.6,3.0,0.0,0.0
2018,1,27,17,45,13.0,2.0,1.45,10.45,1.5,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,28,7,15,94.5,9.5,1.65,8.4,13.5,33.7,0.0
2018,1,28,7,30,189.0,19.0,1.7,8.8,27.0,77.89,0.0
2018,1,28,7,45,333.0,29.0,1.75,9.2,64.5,183.7,127.31
2018,1,28,8,0,477.0,39.0,1.8,9.6,102.0,278.93,221.55
2018,1,28,8,15,556.5,45.0,1.75,10.15,146.0,353.74,289.08
2018,1,28,8,30,636.0,51.0,1.7,10.7,190.0,436.1,360.07
2018,1,28,8,45,686.5,55.0,1.7,11.25,234.5,501.9,415.54
2018,1,28,9,0,737.0,59.0,1.7,11.8,279.0,575.06,474.34
2018,1,28,9,15,773.0,61.5,1.65,12.5,321.0,639.04,522.29
2018,1,28,9,30,809.0,64.0,1.6,13.2,363.0,703.93,567.83
2018,1,28,9,45,836.5,65.0,1.6,13.95,401.0,760.76,606.18
2018,1,28,10,0,864.0,66.0,1.6,14.7,439.0,808.83,637.23
2018,1,28,10,15,880.5,67.5,1.55,15.25,471.0,854.65,665.91
2018,1,28,10,30,897.0,69.0,1.5,15.8,503.0,898.49,692.53
2018,1,28,10,45,908.0,70.0,1.5,16.4,527.5,934.34,713.75
2018,1,28,11,0,919.0,71.0,1.5,17.0,552.0,967.35,732.89
2018,1,28,11,15,926.0,72.0,1.5,17.35,569.5,993.45,747.99
2018,1,28,11,30,933.0,73.0,1.5,17.7,587.0,1016.16,760.92
2018,1,28,11,45,936.5,73.0,1.5,18.1,596.5,1030.56,768.36
2018,1,28,12,0,940.0,73.0,1.5,18.5,606.0,1041.23,773.59
2018,1,28,12,15,940.5,73.0,1.5,18.7,607.5,1045.1,775.21
2018,1,28,12,30,941.0,73.0,1.5,18.9,609.0,1045.11,774.59
2018,1,28,12,45,938.5,73.0,1.55,19.1,602.5,1038.28,770.63
2018,1,28,13,0,936.0,73.0,1.6,19.3,596.0,1027.65,764.42
2018,1,28,13,15,930.5,72.0,1.6,19.3,581.5,1009.06,752.97
2018,1,28,13,30,925.0,71.0,1.6,19.3,567.0,986.92,739.37
2018,1,28,13,45,916.5,70.5,1.6,19.3,545.5,959.21,722.16
2018,1,28,14,0,908.0,70.0,1.6,19.3,524.0,928.38,702.88
2018,1,28,14,15,894.0,68.5,1.55,19.1,495.0,888.46,677.21
2018,1,28,14,30,880.0,67.0,1.5,18.9,466.0,846.17,649.76
2018,1,28,14,45,859.5,66.0,1.45,18.7,431.0,805.1,622.81
2018,1,28,15,0,839.0,65.0,1.4,18.5,396.0,754.03,588.34
2018,1,28,15,15,812.0,62.0,1.4,18.5,355.5,694.57,547.22
2018,1,28,15,30,785.0,59.0,1.4,18.5,315.0,634.97,504.89
2018,1,28,15,45,616.5,65.0,1.2,17.05,249.0,499.09,402.11
2018,1,28,16,0,448.0,71.0,1.0,15.6,183.0,373.21,303.11
2018,1,28,16,15,235.5,64.5,1.0,14.95,122.5,222.04,180.03
2018,1,28,16,30,23.0,58.0,1.0,14.3,62.0,70.75,53.65
2018,1,28,16,45,13.0,41.5,1.0,13.6,43.5,48.59,34.25
2018,1,28,17,0,3.0,25.0,1.0,12.9,25.0,23.64,9.94
2018,1,28,17,15,13.5,14.0,1.0,12.7,14.0,16.16,0.0
2018,1,28,17,30,24.0,3.0,1.0,12.5,3.0,0.0,0.0
2018,1,28,17,45,12.0,1.5,1.0,12.25,1.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,29,7,15,4.5,6.5,2.0,9.5,6.5,6.76,0.0
2018,1,29,7,30,9.0,13.0,2.0,9.8,13.0,14.24,0.0
2018,1,29,7,45,11.5,29.0,2.0,10.05,30.0,34.1,20.31
2018,1,29,8,0,14.0,45.0,2.0,10.3,47.0,52.16,38.22
2018,1,29,8,15,18.5,63.0,1.95,10.75,66.5,73.77,57.54
2018,1,29,8,30,23.0,81.0,1.9,11.2,86.0,95.66,76.84
2018,1,29,8,45,60.0,100.0,1.85,11.6,117.0,138.98,114.6
2018,1,29,9,0,97.0,119.0,1.8,12.0,148.0,197.99,164.98
2018,1,29,9,15,76.5,132.0,1.7,12.7,157.0,188.57,156.28
2018,1,29,9,30,56.0,145.0,1.6,13.4,166.0,189.4,155.91
2018,1,29,9,45,51.5,160.5,1.5,14.05,181.0,204.32,167.39
2018,1,29,10,0,47.0,176.0,1.4,14.7,196.0,218.99,178.35
2018,1,29,10,15,64.0,192.5,1.35,15.4,222.0,253.19,205.57
2018,1,29,10,30,81.0,209.0,1.3,16.1,248.0,288.6,233.16
2018,1,29,10,45,75.0,214.0,1.25,16.8,251.5,289.55,232.5
2018,1,29,11,0,69.0,219.0,1.2,17.5,255.0,290.26,231.84
2018,1,29,11,15,44.0,212.5,1.15,17.95,236.0,258.51,205.36
2018,1,29,11,30,19.0,206.0,1.1,18.4,217.0,207.72,163.96
2018,1,29,11,45,40.0,222.0,1.05,18.8,245.0,265.75,210.1
2018,1,29,12,0,61.0,238.0,1.0,19.2,273.0,306.0,241.15
2018,1,29,12,15,83.5,240.0,0.95,19.3,288.0,330.98,260.64
2018,1,29,12,30,106.0,242.0,0.9,19.4,303.0,355.94,280.02
2018,1,29,12,45,58.0,204.5,0.9,19.45,238.0,262.88,207.1
2018,1,29,13,0,10.0,167.0,0.9,19.5,173.0,158.11,123.38
2018,1,29,13,15,30.0,172.0,0.85,19.05,188.5,197.71,156.43
2018,1,29,13,30,50.0,177.0,0.8,18.6,204.0,222.54,177.05
2018,1,29,13,45,138.0,198.0,0.75,18.15,268.5,348.58,278.25
2018,1,29,14,0,226.0,219.0,0.7,17.7,333.0,452.31,358.42
2018,1,29,14,15,255.5,199.5,0.8,17.5,321.5,467.65,370.97
2018,1,29,14,30,285.0,180.0,0.9,17.3,310.0,460.97,368.15
2018,1,29,14,45,327.0,161.5,0.95,17.1,300.0,462.87,371.74
2018,1,29,15,0,369.0,143.0,1.0,16.9,290.0,477.77,384.51
2018,1,29,15,15,212.5,129.5,1.0,16.9,212.5,314.13,255.5
2018,1,29,15,30,56.0,116.0,1.0,16.9,135.0,154.39,124.53
2018,1,29,15,45,34.0,99.5,0.9,16.05,110.5,120.61,96.83
2018,1,29,16,0,12.0,83.0,0.8,15.2,86.0,82.06,64.26
2018,1,29,16,15,8.0,69.5,0.85,14.65,71.5,67.31,51.62
2018,1,29,16,30,4.0,56.0,0.9,14.1,57.0,53.12,39.19
2018,1,29,16,45,2.0,40.0,0.9,13.55,40.5,37.21,25.11
2018,1,29,17,0,0.0,24.0,0.9,13.0,24.0,20.89,8.89
2018,1,29,17,15,9.5,13.5,0.9,12.7,13.5,14.49,0.0
2018,1,29,17,30,19.0,3.0,0.9,12.4,3.0,0.0,0.0
2018,1,29,17,45,9.5,1.5,0.95,12.15,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,30,7,15,61.0,9.0,1.0,10.55,12.0,24.04,0.0
2018,1,30,7,30,122.0,18.0,1.1,11.1,24.0,69.57,0.0
2018,1,30,7,45,159.5,33.5,1.15,11.7,50.0,120.35,84.63
2018,1,30,8,0,197.0,49.0,1.2,12.3,76.0,163.63,128.81
2018,1,30,8,15,260.0,62.0,1.2,12.75,111.5,221.14,179.68
2018,1,30,8,30,323.0,75.0,1.2,13.2,147.0,285.57,235.13
2018,1,30,8,45,462.5,75.5,1.2,13.6,203.0,392.68,323.91
2018,1,30,9,0,602.0,76.0,1.2,14.0,259.0,509.94,417.35
2018,1,30,9,15,707.5,68.5,1.2,14.6,313.0,600.79,486.82
2018,1,30,9,30,813.0,61.0,1.2,15.2,367.0,702.79,559.4
2018,1,30,9,45,837.5,62.5,1.2,15.8,404.5,758.11,595.71
2018,1,30,10,0,862.0,64.0,1.2,16.4,442.0,804.52,625.26
2018,1,30,10,15,867.5,68.0,1.2,16.95,471.0,844.26,649.75
2018,1,30,10,30,873.0,72.0,1.2,17.5,500.0,881.3,672.03
2018,1,30,10,45,833.5,85.5,1.2,18.0,510.0,896.04,679.17
2018,1,30,11,0,794.0,99.0,1.2,18.5,520.0,895.58,676.47
2018,1,30,11,15,861.5,84.5,1.15,18.85,554.5,958.97,715.97
2018,1,30,11,30,929.0,70.0,1.1,19.2,589.0,1009.25,745.16
2018,1,30,11,45,932.5,70.0,1.1,19.6,598.5,1023.72,752.06
2018,1,30,12,0,936.0,70.0,1.1,20.0,608.0,1034.47,757.21
2018,1,30,12,15,936.0,71.0,1.05,20.3,610.0,1039.24,758.03
2018,1,30,12,30,936.0,72.0,1.0,20.6,612.0,1040.14,756.64
2018,1,30,12,45,933.0,72.0,0.95,20.9,605.5,1032.9,750.34
2018,1,30,13,0,930.0,72.0,0.9,21.2,599.0,1021.87,741.95
2018,1,30,13,15,831.0,96.5,0.85,21.25,559.0,955.65,699.43
2018,1,30,13,30,732.0,121.0,0.8,21.3,519.0,882.42,652.55
2018,1,30,13,45,798.5,99.5,0.8,21.35,518.5,896.55,663.47
2018,1,30,14,0,865.0,78.0,0.8,21.4,518.0,910.66,673.28
2018,1,30,14,15,873.0,72.0,0.85,21.3,495.0,875.87,652.5
2018,1,30,14,30,881.0,66.0,0.9,21.2,472.0,847.12,636.12
2018,1,30,14,45,862.5,64.0,0.95,21.15,437.0,798.3,605.61
2018,1,30,15,0,844.0,62.0,1.0,21.1,402.0,747.99,573.53
2018,1,30,15,15,818.0,59.5,1.0,21.1,362.0,697.02,539.38
2018,1,30,15,30,792.0,57.0,1.0,21.1,322.0,638.45,498.82
2018,1,30,15,45,754.0,53.5,1.0,19.15,278.5,571.02,452.35
2018,1,30,16,0,716.0,50.0,1.0,17.2,235.0,505.27,403.78
2018,1,30,16,15,622.5,47.5,1.05,16.3,186.0,412.55,330.25
2018,1,30,16,30,529.0,45.0,1.1,15.4,137.0,332.41,263.55
2018,1,30,16,45,403.5,37.5,1.1,14.55,95.0,238.52,183.58
2018,1,30,17,0,278.0,30.0,1.1,13.7,53.0,157.22,102.46
2018,1,30,17,15,164.0,17.5,1.1,13.45,29.0,66.12,0.0
2018,1,30,17,30,50.0,5.0,1.1,13.2,5.0,4.27,0.0
2018,1,30,17,45,25.0,2.5,1.05,12.95,2.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,31,7,15,62.5,10.0,1.1,10.15,13.0,25.23,0.0
2018,1,31,7,30,125.0,20.0,1.1,10.9,26.0,73.31,0.0
2018,1,31,7,45,313.5,29.5,1.1,11.6,67.5,175.45,125.85
2018,1,31,8,0,502.0,39.0,1.1,12.3,109.0,288.57,227.06
2018,1,31,8,15,588.5,44.0,1.0,12.8,155.5,362.99,292.31
2018,1,31,8,30,675.0,49.0,0.9,13.3,202.0,450.31,364.95
2018,1,31,8,45,653.5,60.0,0.85,13.8,233.5,490.43,397.99
2018,1,31,9,0,632.0,71.0,0.8,14.3,265.0,523.44,423.87
2018,1,31,9,15,731.0,66.0,0.75,14.9,320.5,614.22,492.0
2018,1,31,9,30,830.0,61.0,0.7,15.5,376.0,715.32,561.58
2018,1,31,9,45,756.5,82.0,0.7,16.05,390.5,718.03,559.98
2018,1,31,10,0,683.0,103.0,0.7,16.6,405.0,717.48,557.36
2018,1,31,10,15,731.0,100.0,0.75,17.0,443.5,780.14,599.84
2018,1,31,10,30,779.0,97.0,0.8,17.4,482.0,837.62,637.05
2018,1,31,10,45,824.0,90.0,0.85,17.8,514.5,893.05,672.28
2018,1,31,11,0,869.0,83.0,0.9,18.2,547.0,946.92,705.92
2018,1,31,11,15,900.5,78.0,1.0,18.35,572.0,977.82,725.94
2018,1,31,11,30,932.0,73.0,1.1,18.5,597.0,1016.57,751.37
2018,1,31,11,45,934.0,73.5,1.15,18.7,606.0,1030.31,759.51
2018,1,31,12,0,936.0,74.0,1.2,18.9,615.0,1040.28,765.74
2018,1,31,12,15,933.0,75.5,1.25,19.0,616.0,1042.71,767.66
2018,1,31,12,30,930.0,77.0,1.3,19.1,617.0,1041.27,767.37
2018,1,31,12,45,923.0,78.0,1.35,19.25,609.5,1031.38,761.7
2018,1,31,13,0,916.0,79.0,1.4,19.4,602.0,1017.78,753.87
2018,1,31,13,15,910.0,78.0,1.45,19.4,587.0,999.01,743.23
2018,1,31,13,30,904.0,77.0,1.5,19.4,572.0,976.77,730.39
2018,1,31,13,45,889.5,76.5,1.55,19.4,548.0,943.85,710.45
2018,1,31,14,0,875.0,76.0,1.6,19.4,524.0,908.15,688.56
2018,1,31,14,15,838.5,74.5,1.55,19.25,485.0,858.37,655.96
2018,1,31,14,30,802.0,73.0,1.5,19.1,446.0,797.96,615.68
2018,1,31,14,45,766.5,75.5,1.5,18.95,410.5,742.93,579.06
2018,1,31,15,0,731.0,78.0,1.5,18.8,375.0,687.5,541.27
2018,1,31,15,15,737.5,67.5,1.5,18.8,342.0,648.1,514.03
2018,1,31,15,30,744.0,57.0,1.5,18.8,309.0,605.67,483.72
2018,1,31,15,45,715.5,54.0,1.2,17.6,270.0,547.22,438.97
2018,1,31,16,0,687.0,51.0,0.9,16.4,231.0,489.58,392.71
2018,1,31,16,15,620.5,46.5,0.9,15.65,185.5,410.72,329.31
2018,1,31,16,30,554.0,42.0,0.9,14.9,140.0,341.17,270.59
2018,1,31,16,45,413.5,36.0,0.95,14.15,97.0,241.27,186.26
2018,1,31,17,0,273.0,30.0,1.0,13.4,54.0,156.57,105.42
2018,1,31,17,15,164.5,18.0,1.0,13.2,30.0,66.74,0.0
2018,1,31,17,30,56.0,6.0,1.0,13.0,6.0,5.12,0.0
2018,1,31,17,45,28.0,3.0,1.0,12.8,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
