Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,4,6,15,9.5,2.0,0.55,6.7,1.5,0.0,0.0
2018,3,4,6,30,19.0,4.0,0.5,7.0,3.0,0.0,0.0
2018,3,4,6,45,122.5,17.0,0.45,7.25,25.0,30.36,0.0
2018,3,4,7,0,226.0,30.0,0.4,7.5,47.0,81.99,41.62
2018,3,4,7,15,388.5,38.0,0.4,8.1,95.0,151.05,107.12
2018,3,4,7,30,551.0,46.0,0.4,8.7,143.0,238.18,180.95
2018,3,4,7,45,628.0,50.5,0.4,9.25,194.5,307.0,241.73
2018,3,4,8,0,705.0,55.0,0.4,9.8,246.0,385.83,308.94
2018,3,4,8,15,751.0,59.0,0.45,10.0,298.5,456.24,368.08
2018,3,4,8,30,797.0,63.0,0.5,10.2,351.0,530.24,427.72
2018,3,4,8,45,829.0,65.5,0.5,10.35,401.0,597.1,479.26
2018,3,4,9,0,861.0,68.0,0.5,10.5,451.0,659.98,526.04
2018,3,4,9,15,879.0,71.0,0.55,10.85,495.5,718.66,567.04
2018,3,4,9,30,897.0,74.0,0.6,11.2,540.0,776.37,605.48
2018,3,4,9,45,909.0,77.0,0.6,11.5,579.0,827.99,638.15
2018,3,4,10,0,921.0,80.0,0.6,11.8,618.0,877.49,668.8
2018,3,4,10,15,932.0,81.5,0.65,12.05,651.0,921.97,696.75
2018,3,4,10,30,943.0,83.0,0.7,12.3,684.0,963.73,722.7
2018,3,4,10,45,951.0,84.0,0.75,12.5,710.0,999.12,744.51
2018,3,4,11,0,959.0,85.0,0.8,12.7,736.0,1031.16,764.18
2018,3,4,11,15,963.5,85.5,0.85,12.9,753.5,1055.63,779.07
2018,3,4,11,30,968.0,86.0,0.9,13.1,771.0,1076.27,791.72
2018,3,4,11,45,970.5,86.5,0.95,13.25,781.0,1090.93,800.9
2018,3,4,12,0,973.0,87.0,1.0,13.4,791.0,1101.49,807.74
2018,3,4,12,15,971.0,88.0,1.0,13.5,791.5,1103.9,808.65
2018,3,4,12,30,969.0,89.0,1.0,13.6,792.0,1102.12,807.23
2018,3,4,12,45,964.0,90.5,1.05,13.65,784.0,1093.71,803.18
2018,3,4,13,0,959.0,92.0,1.1,13.7,776.0,1081.23,796.76
2018,3,4,13,15,955.0,91.0,1.1,13.7,760.5,1062.86,785.79
2018,3,4,13,30,951.0,90.0,1.1,13.7,745.0,1040.61,772.51
2018,3,4,13,45,944.0,89.0,1.15,13.7,721.5,1011.75,756.03
2018,3,4,14,0,937.0,88.0,1.2,13.7,698.0,979.42,737.21
2018,3,4,14,15,926.5,86.5,1.2,13.6,667.0,940.09,712.98
2018,3,4,14,30,916.0,85.0,1.2,13.5,636.0,897.91,686.66
2018,3,4,14,45,902.0,83.5,1.25,13.4,598.5,850.23,656.97
2018,3,4,15,0,888.0,82.0,1.3,13.3,561.0,800.48,625.25
2018,3,4,15,15,868.5,79.0,1.3,13.3,517.5,749.53,591.17
2018,3,4,15,30,849.0,76.0,1.3,13.3,474.0,690.48,550.32
2018,3,4,15,45,821.0,73.5,1.35,12.85,426.0,625.9,503.44
2018,3,4,16,0,793.0,71.0,1.4,12.4,378.0,561.87,454.96
2018,3,4,16,15,752.0,67.0,1.35,11.7,327.0,490.18,398.2
2018,3,4,16,30,711.0,63.0,1.3,11.0,276.0,421.28,341.29
2018,3,4,16,45,649.0,57.5,1.2,10.3,224.0,346.99,277.75
2018,3,4,17,0,587.0,52.0,1.1,9.6,172.0,277.4,216.16
2018,3,4,17,15,485.0,43.5,1.15,9.2,124.0,199.78,148.0
2018,3,4,17,30,383.0,35.0,1.2,8.8,76.0,134.44,89.13
2018,3,4,17,45,230.0,22.5,1.2,8.4,43.5,65.65,1.49
2018,3,4,18,0,77.0,10.0,1.2,8.0,11.0,16.43,0.0
2018,3,4,18,15,38.5,5.0,1.2,7.95,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,5,6,15,6.0,1.0,1.5,3.25,1.0,0.0,0.0
2018,3,5,6,30,12.0,2.0,1.6,4.0,2.0,0.0,0.0
2018,3,5,6,45,101.5,15.5,1.65,4.7,23.5,26.35,0.0
2018,3,5,7,0,191.0,29.0,1.7,5.4,45.0,74.55,41.3
2018,3,5,7,15,360.5,39.5,1.7,6.0,95.5,145.17,104.97
2018,3,5,7,30,530.0,50.0,1.7,6.6,146.0,235.38,182.47
2018,3,5,7,45,616.0,55.0,1.75,7.15,200.0,308.66,248.45
2018,3,5,8,0,702.0,60.0,1.8,7.7,254.0,389.73,319.7
2018,3,5,8,15,747.0,64.5,1.8,8.4,306.5,460.21,380.18
2018,3,5,8,30,792.0,69.0,1.8,9.1,359.0,534.15,440.89
2018,3,5,8,45,822.5,72.0,1.8,9.8,409.0,600.57,493.28
2018,3,5,9,0,853.0,75.0,1.8,10.5,459.0,667.98,544.28
2018,3,5,9,15,876.0,77.0,1.75,11.05,504.5,729.48,587.97
2018,3,5,9,30,899.0,79.0,1.7,11.6,550.0,783.78,623.73
2018,3,5,9,45,916.0,79.5,1.7,12.2,590.0,836.57,657.93
2018,3,5,10,0,933.0,80.0,1.7,12.8,630.0,887.6,690.15
2018,3,5,10,15,941.5,82.0,1.65,13.25,662.0,930.88,716.17
2018,3,5,10,30,950.0,84.0,1.6,13.7,694.0,971.23,739.8
2018,3,5,10,45,957.5,84.5,1.5,14.15,719.5,1005.73,758.35
2018,3,5,11,0,965.0,85.0,1.4,14.6,745.0,1036.82,774.33
2018,3,5,11,15,970.0,85.5,1.35,14.85,763.0,1061.86,787.64
2018,3,5,11,30,975.0,86.0,1.3,15.1,781.0,1083.04,798.49
2018,3,5,11,45,977.5,87.0,1.25,15.4,791.0,1098.32,805.49
2018,3,5,12,0,980.0,88.0,1.2,15.7,801.0,1109.47,810.01
2018,3,5,12,15,981.0,86.5,1.2,15.85,801.5,1111.95,810.81
2018,3,5,12,30,982.0,85.0,1.2,16.0,802.0,1110.2,809.26
2018,3,5,12,45,980.0,84.5,1.15,16.2,794.0,1102.35,802.89
2018,3,5,13,0,978.0,84.0,1.1,16.4,786.0,1090.32,794.17
2018,3,5,13,15,973.5,83.0,1.1,16.45,770.0,1071.12,782.67
2018,3,5,13,30,969.0,82.0,1.1,16.5,754.0,1047.98,768.88
2018,3,5,13,45,962.5,81.0,1.1,16.6,730.5,1019.13,751.39
2018,3,5,14,0,956.0,80.0,1.1,16.7,707.0,986.71,731.65
2018,3,5,14,15,946.0,79.0,1.1,16.65,676.0,947.79,708.01
2018,3,5,14,30,936.0,78.0,1.1,16.6,645.0,905.91,682.26
2018,3,5,14,45,922.0,76.5,1.1,16.55,607.0,857.45,651.78
2018,3,5,15,0,908.0,75.0,1.1,16.5,569.0,806.85,619.41
2018,3,5,15,15,889.5,73.0,1.1,16.5,525.5,750.51,582.32
2018,3,5,15,30,871.0,71.0,1.1,16.5,482.0,693.07,543.69
2018,3,5,15,45,844.0,68.0,1.0,16.05,433.5,633.03,499.66
2018,3,5,16,0,817.0,65.0,0.9,15.6,385.0,567.93,450.34
2018,3,5,16,15,775.5,62.5,0.9,14.8,333.5,496.48,395.64
2018,3,5,16,30,734.0,60.0,0.9,14.0,282.0,427.79,340.51
2018,3,5,16,45,603.0,60.0,0.9,13.2,220.0,329.3,260.22
2018,3,5,17,0,472.0,60.0,0.9,12.4,158.0,243.48,188.44
2018,3,5,17,15,319.0,48.5,0.95,11.85,106.5,152.72,112.88
2018,3,5,17,30,166.0,37.0,1.0,11.3,55.0,84.77,57.05
2018,3,5,17,45,117.5,23.0,1.05,10.7,32.5,46.86,5.71
2018,3,5,18,0,69.0,9.0,1.1,10.1,10.0,14.6,0.0
2018,3,5,18,15,34.5,4.5,1.1,9.85,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,6,6,15,8.0,2.0,1.2,6.85,2.0,0.0,0.0
2018,3,6,6,30,16.0,4.0,1.2,7.5,4.0,0.0,0.0
2018,3,6,6,45,63.5,17.5,1.2,8.2,22.5,23.14,0.0
2018,3,6,7,0,111.0,31.0,1.2,8.9,41.0,57.29,33.08
2018,3,6,7,15,175.5,46.0,1.25,9.5,73.0,96.37,69.64
2018,3,6,7,30,240.0,61.0,1.3,10.1,105.0,150.52,116.83
2018,3,6,7,45,207.0,85.0,1.3,10.75,131.5,171.62,138.02
2018,3,6,8,0,174.0,109.0,1.3,11.4,158.0,187.39,153.25
2018,3,6,8,15,199.0,126.5,1.3,12.1,192.5,236.97,195.14
2018,3,6,8,30,224.0,144.0,1.3,12.8,227.0,281.33,231.63
2018,3,6,8,45,435.0,129.5,1.25,13.5,318.0,420.64,344.23
2018,3,6,9,0,646.0,115.0,1.2,14.2,409.0,576.92,464.12
2018,3,6,9,15,676.5,118.5,1.25,14.8,452.5,636.35,506.57
2018,3,6,9,30,707.0,122.0,1.3,15.4,496.0,696.45,549.18
2018,3,6,9,45,790.5,108.5,1.3,15.95,555.0,776.24,602.99
2018,3,6,10,0,874.0,95.0,1.3,16.5,614.0,863.62,659.8
2018,3,6,10,15,906.0,90.0,1.3,16.9,653.0,909.0,687.01
2018,3,6,10,30,938.0,85.0,1.3,17.3,692.0,961.43,718.94
2018,3,6,10,45,945.5,86.0,1.3,17.7,717.5,996.14,738.72
2018,3,6,11,0,953.0,87.0,1.3,18.1,743.0,1027.48,756.39
2018,3,6,11,15,957.5,87.5,1.25,18.4,760.5,1051.74,768.83
2018,3,6,11,30,962.0,88.0,1.2,18.7,778.0,1072.17,778.89
2018,3,6,11,45,964.5,89.0,1.15,18.95,788.0,1087.23,785.77
2018,3,6,12,0,967.0,90.0,1.1,19.2,798.0,1098.22,790.25
2018,3,6,12,15,967.5,89.5,1.1,19.35,799.0,1101.27,791.39
2018,3,6,12,30,968.0,89.0,1.1,19.5,800.0,1100.14,790.24
2018,3,6,12,45,928.5,102.0,1.05,19.6,778.5,1069.89,770.35
2018,3,6,13,0,889.0,115.0,1.0,19.7,757.0,1035.83,748.58
2018,3,6,13,15,844.0,126.5,1.0,19.7,726.0,1004.16,729.67
2018,3,6,13,30,799.0,138.0,1.0,19.7,695.0,957.05,700.76
2018,3,6,13,45,787.5,135.5,0.95,19.7,670.0,924.78,680.48
2018,3,6,14,0,776.0,133.0,0.9,19.7,645.0,889.75,658.16
2018,3,6,14,15,796.5,118.0,0.85,19.6,623.0,867.35,644.38
2018,3,6,14,30,817.0,103.0,0.8,19.5,601.0,840.16,627.26
2018,3,6,14,45,801.0,99.5,0.75,19.4,563.5,791.31,595.62
2018,3,6,15,0,785.0,96.0,0.7,19.3,526.0,740.86,562.75
2018,3,6,15,15,682.0,112.5,0.7,19.3,465.5,650.44,501.07
2018,3,6,15,30,579.0,129.0,0.7,19.3,405.0,562.34,437.65
2018,3,6,15,45,601.0,110.0,0.65,18.8,371.0,524.98,411.65
2018,3,6,16,0,623.0,91.0,0.6,18.3,337.0,483.5,380.81
2018,3,6,16,15,633.0,78.0,0.7,17.45,299.5,438.08,346.81
2018,3,6,16,30,643.0,65.0,0.8,16.6,262.0,390.16,308.57
2018,3,6,16,45,530.5,63.0,0.9,15.75,205.5,301.25,236.6
2018,3,6,17,0,418.0,61.0,1.0,14.9,149.0,224.39,172.66
2018,3,6,17,15,344.0,49.0,1.05,14.4,108.5,159.51,116.8
2018,3,6,17,30,270.0,37.0,1.1,13.9,68.0,107.44,71.14
2018,3,6,17,45,168.5,23.5,1.15,13.4,39.5,55.45,12.49
2018,3,6,18,0,67.0,10.0,1.2,12.9,11.0,15.11,0.0
2018,3,6,18,15,33.5,5.0,1.2,12.75,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,7,6,15,7.0,1.5,1.15,10.4,1.5,0.0,0.0
2018,3,7,6,30,14.0,3.0,1.1,10.4,3.0,0.0,0.0
2018,3,7,6,45,7.0,12.5,1.05,10.4,12.5,11.57,0.0
2018,3,7,7,0,0.0,22.0,1.0,10.4,22.0,18.17,8.34
2018,3,7,7,15,0.0,36.0,1.0,11.0,36.0,30.06,19.77
2018,3,7,7,30,0.0,50.0,1.0,11.6,50.0,42.08,30.49
2018,3,7,7,45,0.0,46.5,1.05,12.15,46.5,38.46,27.6
2018,3,7,8,0,0.0,43.0,1.1,12.7,43.0,35.53,25.12
2018,3,7,8,15,0.5,46.5,1.15,13.3,46.5,38.69,27.78
2018,3,7,8,30,1.0,50.0,1.2,13.9,50.0,41.92,30.42
2018,3,7,8,45,8.5,88.0,1.25,14.5,91.5,78.87,61.71
2018,3,7,9,0,16.0,126.0,1.3,15.1,133.0,118.61,94.68
2018,3,7,9,15,39.5,167.5,1.4,15.7,188.0,184.87,149.03
2018,3,7,9,30,63.0,209.0,1.5,16.3,243.0,247.42,198.97
2018,3,7,9,45,58.5,219.5,1.6,16.95,252.5,256.79,205.23
2018,3,7,10,0,54.0,230.0,1.7,17.6,262.0,265.77,211.31
2018,3,7,10,15,225.5,242.5,1.75,17.9,388.0,465.89,369.43
2018,3,7,10,30,397.0,255.0,1.8,18.2,514.0,643.79,502.04
2018,3,7,10,45,622.5,187.5,1.85,18.5,611.0,822.7,630.85
2018,3,7,11,0,848.0,120.0,1.9,18.8,708.0,975.32,731.28
2018,3,7,11,15,900.0,103.5,1.95,18.95,741.0,1013.43,754.06
2018,3,7,11,30,952.0,87.0,2.0,19.1,774.0,1060.73,784.02
2018,3,7,11,45,954.5,87.0,2.0,19.25,783.0,1074.44,791.39
2018,3,7,12,0,957.0,87.0,2.0,19.4,792.0,1084.11,796.69
2018,3,7,12,15,959.0,86.0,2.05,19.45,793.5,1088.01,799.5
2018,3,7,12,30,961.0,85.0,2.1,19.5,795.0,1087.76,799.89
2018,3,7,12,45,961.0,83.5,2.1,19.55,788.0,1080.73,795.44
2018,3,7,13,0,961.0,82.0,2.1,19.6,781.0,1069.58,788.56
2018,3,7,13,15,957.5,81.0,2.05,19.5,765.5,1051.46,777.14
2018,3,7,13,30,954.0,80.0,2.0,19.4,750.0,1029.44,763.37
2018,3,7,13,45,949.0,78.5,2.0,19.35,727.0,1001.61,746.4
2018,3,7,14,0,944.0,77.0,2.0,19.3,704.0,970.21,727.1
2018,3,7,14,15,934.0,76.5,2.0,19.1,673.5,932.11,703.67
2018,3,7,14,30,924.0,76.0,2.0,18.9,643.0,891.1,678.09
2018,3,7,14,45,910.5,74.0,2.0,18.65,605.0,842.79,647.29
2018,3,7,15,0,897.0,72.0,2.0,18.4,567.0,792.35,614.56
2018,3,7,15,15,878.5,70.0,2.0,18.4,524.0,736.41,576.72
2018,3,7,15,30,860.0,68.0,2.0,18.4,481.0,679.41,537.4
2018,3,7,15,45,833.5,65.5,1.8,17.6,433.0,615.99,490.41
2018,3,7,16,0,807.0,63.0,1.6,16.8,385.0,556.99,444.93
2018,3,7,16,15,765.0,60.0,1.5,16.0,333.0,485.36,388.67
2018,3,7,16,30,723.0,57.0,1.4,15.2,281.0,416.65,332.52
2018,3,7,16,45,652.5,53.5,1.25,14.4,228.0,338.99,267.22
2018,3,7,17,0,582.0,50.0,1.1,13.6,175.0,269.71,206.95
2018,3,7,17,15,491.5,42.0,1.15,13.1,128.0,196.76,143.5
2018,3,7,17,30,401.0,34.0,1.2,12.6,81.0,134.78,88.9
2018,3,7,17,45,263.0,23.5,1.25,12.1,48.0,71.3,21.96
2018,3,7,18,0,125.0,13.0,1.3,11.6,15.0,23.09,0.0
2018,3,7,18,15,62.5,6.5,1.3,11.55,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,8,6,15,2.0,1.5,0.85,11.8,1.5,0.0,0.0
2018,3,8,6,30,4.0,3.0,0.8,12.3,3.0,2.83,0.0
2018,3,8,6,45,9.5,17.0,0.75,12.75,17.5,16.07,0.0
2018,3,8,7,0,15.0,31.0,0.7,13.2,32.0,31.16,18.11
2018,3,8,7,15,37.0,49.0,0.7,13.65,55.5,54.53,38.84
2018,3,8,7,30,59.0,67.0,0.7,14.1,79.0,85.72,65.63
2018,3,8,7,45,86.0,89.0,0.7,14.55,111.5,121.93,96.53
2018,3,8,8,0,113.0,111.0,0.7,15.0,144.0,161.48,129.92
2018,3,8,8,15,141.0,133.5,0.75,15.35,182.5,205.29,166.32
2018,3,8,8,30,169.0,156.0,0.8,15.7,221.0,252.27,204.55
2018,3,8,8,45,220.0,173.0,0.8,16.05,268.5,321.78,259.79
2018,3,8,9,0,271.0,190.0,0.8,16.4,316.0,386.08,309.49
2018,3,8,9,15,344.5,194.5,0.85,16.65,370.5,457.44,364.23
2018,3,8,9,30,418.0,199.0,0.9,16.9,425.0,550.25,433.07
2018,3,8,9,45,509.0,187.5,0.9,17.15,481.5,631.51,491.79
2018,3,8,10,0,600.0,176.0,0.9,17.4,538.0,725.08,557.29
2018,3,8,10,15,730.0,141.5,0.9,17.7,605.0,826.39,624.85
2018,3,8,10,30,860.0,107.0,0.9,18.0,672.0,925.34,687.25
2018,3,8,10,45,643.0,183.0,0.95,18.25,614.0,836.91,626.69
2018,3,8,11,0,426.0,259.0,1.0,18.5,556.0,718.32,542.33
2018,3,8,11,15,376.0,275.5,1.05,18.8,542.5,676.43,513.38
2018,3,8,11,30,326.0,292.0,1.1,19.1,529.0,651.47,494.59
2018,3,8,11,45,225.0,316.0,1.15,19.35,480.5,558.87,426.55
2018,3,8,12,0,124.0,340.0,1.2,19.6,432.0,484.67,370.28
2018,3,8,12,15,363.5,272.5,1.25,19.7,542.5,676.11,514.94
2018,3,8,12,30,603.0,205.0,1.3,19.8,653.0,877.24,655.45
2018,3,8,12,45,773.5,148.0,1.35,19.85,717.5,975.63,718.18
2018,3,8,13,0,944.0,91.0,1.4,19.9,782.0,1062.33,773.31
2018,3,8,13,15,941.0,90.0,1.4,19.8,766.5,1044.88,761.91
2018,3,8,13,30,938.0,89.0,1.4,19.7,751.0,1023.58,749.56
2018,3,8,13,45,934.0,87.0,1.4,19.65,728.5,996.42,733.39
2018,3,8,14,0,930.0,85.0,1.4,19.6,706.0,965.68,714.95
2018,3,8,14,15,921.0,84.0,1.4,19.4,676.0,928.23,692.43
2018,3,8,14,30,912.0,83.0,1.4,19.2,646.0,887.84,667.81
2018,3,8,14,45,898.5,81.0,1.35,19.0,608.5,839.92,637.14
2018,3,8,15,0,885.0,79.0,1.3,18.8,571.0,789.91,604.71
2018,3,8,15,15,856.5,77.5,1.3,18.8,523.5,727.65,563.29
2018,3,8,15,30,828.0,76.0,1.3,18.8,476.0,670.75,524.38
2018,3,8,15,45,806.0,72.0,1.2,18.2,429.5,609.25,479.6
2018,3,8,16,0,784.0,68.0,1.1,17.6,383.0,547.82,433.29
2018,3,8,16,15,740.5,65.5,1.05,16.85,332.5,477.1,378.63
2018,3,8,16,30,697.0,63.0,1.0,16.1,282.0,409.44,324.15
2018,3,8,16,45,574.0,60.5,0.9,15.4,219.5,314.01,246.26
2018,3,8,17,0,451.0,58.0,0.8,14.7,157.0,230.96,177.07
2018,3,8,17,15,323.0,49.5,0.8,14.05,110.5,151.98,111.34
2018,3,8,17,30,195.0,41.0,0.8,13.4,64.0,93.14,63.05
2018,3,8,17,45,118.0,25.5,0.8,12.7,37.5,49.01,17.88
2018,3,8,18,0,41.0,10.0,0.8,12.0,11.0,12.38,0.0
2018,3,8,18,15,20.5,5.0,0.85,11.8,5.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,9,6,15,19.5,3.0,0.95,9.6,3.0,0.0,0.0
2018,3,9,6,30,39.0,6.0,1.0,10.0,6.0,7.78,0.0
2018,3,9,6,45,70.0,17.5,1.0,10.45,22.5,27.02,0.0
2018,3,9,7,0,101.0,29.0,1.0,10.9,39.0,51.66,31.73
2018,3,9,7,15,317.5,41.0,1.05,11.3,99.5,135.1,97.3
2018,3,9,7,30,534.0,53.0,1.1,11.7,160.0,239.45,182.82
2018,3,9,7,45,323.5,73.0,1.2,12.1,143.0,210.46,167.82
2018,3,9,8,0,113.0,93.0,1.3,12.5,126.0,141.99,115.01
2018,3,9,8,15,155.0,121.5,1.3,13.0,176.0,199.05,163.38
2018,3,9,8,30,197.0,150.0,1.3,13.5,226.0,260.96,214.37
2018,3,9,8,45,249.0,169.5,1.35,14.0,278.0,335.28,274.17
2018,3,9,9,0,301.0,189.0,1.4,14.5,330.0,404.43,328.4
2018,3,9,9,15,309.0,206.5,1.35,14.85,363.5,444.56,358.2
2018,3,9,9,30,317.0,224.0,1.3,15.2,397.0,484.66,387.39
2018,3,9,9,45,398.5,219.5,1.25,15.6,452.0,575.7,454.95
2018,3,9,10,0,480.0,215.0,1.2,16.0,507.0,657.86,513.63
2018,3,9,10,15,457.5,224.0,1.2,16.3,514.0,666.91,517.58
2018,3,9,10,30,435.0,233.0,1.2,16.6,521.0,672.61,519.85
2018,3,9,10,45,369.0,267.5,1.2,16.85,518.0,642.17,495.53
2018,3,9,11,0,303.0,302.0,1.2,17.1,515.0,626.52,481.58
2018,3,9,11,15,345.0,303.0,1.25,17.2,551.0,675.76,517.41
2018,3,9,11,30,387.0,304.0,1.3,17.3,587.0,724.92,552.11
2018,3,9,11,45,408.0,303.5,1.35,17.35,605.0,750.56,569.95
2018,3,9,12,0,429.0,303.0,1.4,17.4,623.0,794.64,600.18
2018,3,9,12,15,485.0,282.0,1.35,17.45,644.5,831.46,625.55
2018,3,9,12,30,541.0,261.0,1.3,17.5,666.0,865.44,648.79
2018,3,9,12,45,556.5,252.0,1.3,17.5,665.0,867.99,650.72
2018,3,9,13,0,572.0,243.0,1.3,17.5,664.0,867.56,651.15
2018,3,9,13,15,582.5,233.0,1.3,17.45,654.0,858.01,645.67
2018,3,9,13,30,593.0,223.0,1.3,17.4,644.0,845.43,638.3
2018,3,9,13,45,560.5,226.0,1.3,17.3,614.0,803.14,609.85
2018,3,9,14,0,528.0,229.0,1.3,17.2,584.0,759.85,580.69
2018,3,9,14,15,538.0,213.5,1.3,17.05,561.5,734.28,564.81
2018,3,9,14,30,548.0,198.0,1.3,16.9,539.0,705.93,546.56
2018,3,9,14,45,519.5,193.5,1.3,16.75,501.5,655.02,511.05
2018,3,9,15,0,491.0,189.0,1.3,16.6,464.0,604.44,475.26
2018,3,9,15,15,477.5,176.0,1.3,16.6,426.5,556.71,440.94
2018,3,9,15,30,464.0,163.0,1.3,16.6,389.0,508.79,405.61
2018,3,9,15,45,480.5,142.0,1.25,16.05,356.0,471.63,378.49
2018,3,9,16,0,497.0,121.0,1.2,15.5,323.0,431.51,347.9
2018,3,9,16,15,466.5,108.5,1.15,14.95,278.5,372.75,301.12
2018,3,9,16,30,436.0,96.0,1.1,14.4,234.0,316.56,254.95
2018,3,9,16,45,343.0,87.0,1.0,13.9,184.0,241.36,192.39
2018,3,9,17,0,250.0,78.0,0.9,13.4,134.0,170.0,132.47
2018,3,9,17,15,203.0,61.0,0.9,13.05,98.5,123.15,91.77
2018,3,9,17,30,156.0,44.0,0.9,12.7,63.0,82.28,56.13
2018,3,9,17,45,101.0,28.0,0.9,12.35,38.0,45.85,18.9
2018,3,9,18,0,46.0,12.0,0.9,12.0,13.0,14.45,0.0
2018,3,9,18,15,23.0,6.0,0.85,11.85,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,10,6,15,6.0,1.0,0.7,10.9,1.0,0.0,0.0
2018,3,10,6,30,12.0,2.0,0.7,11.1,2.0,2.52,0.0
2018,3,10,6,45,6.0,5.5,0.75,11.25,5.5,5.77,0.0
2018,3,10,7,0,0.0,9.0,0.8,11.4,9.0,7.39,0.35
2018,3,10,7,15,0.0,12.5,0.75,11.6,12.5,10.27,3.11
2018,3,10,7,30,0.0,16.0,0.7,11.8,16.0,13.16,5.73
2018,3,10,7,45,0.0,15.5,0.65,12.05,15.5,12.75,5.44
2018,3,10,8,0,0.0,15.0,0.6,12.3,15.0,12.34,5.11
2018,3,10,8,15,0.0,16.0,0.6,12.4,16.0,13.18,5.82
2018,3,10,8,30,0.0,17.0,0.6,12.5,17.0,14.01,6.52
2018,3,10,8,45,0.0,28.0,0.6,12.65,28.0,23.12,14.35
2018,3,10,9,0,0.0,39.0,0.6,12.8,39.0,32.25,22.11
2018,3,10,9,15,0.0,35.0,0.6,13.0,35.0,28.95,19.19
2018,3,10,9,30,0.0,31.0,0.6,13.2,31.0,25.65,16.29
2018,3,10,9,45,0.0,36.5,0.6,13.4,36.5,30.23,20.12
2018,3,10,10,0,0.0,42.0,0.6,13.6,42.0,34.82,23.92
2018,3,10,10,15,0.0,66.5,0.6,13.95,66.5,55.26,40.97
2018,3,10,10,30,0.0,91.0,0.6,14.3,91.0,75.77,57.82
2018,3,10,10,45,0.0,81.0,0.55,14.7,81.0,67.43,50.7
2018,3,10,11,0,0.0,71.0,0.5,15.1,71.0,59.09,43.68
2018,3,10,11,15,4.0,130.0,0.5,15.2,133.0,113.87,88.64
2018,3,10,11,30,8.0,189.0,0.5,15.3,195.0,171.48,134.63
2018,3,10,11,45,9.0,206.0,0.45,15.35,213.0,188.37,147.54
2018,3,10,12,0,10.0,223.0,0.4,15.4,231.0,205.42,160.67
2018,3,10,12,15,7.0,200.5,0.45,15.4,206.0,181.24,141.55
2018,3,10,12,30,4.0,178.0,0.5,15.4,181.0,157.37,122.73
2018,3,10,12,45,2.5,161.5,0.55,15.35,163.5,140.77,109.64
2018,3,10,13,0,1.0,145.0,0.6,15.3,146.0,124.35,96.56
2018,3,10,13,15,3.5,171.0,0.65,15.25,173.5,150.39,117.77
2018,3,10,13,30,6.0,197.0,0.7,15.2,201.0,176.87,139.07
2018,3,10,13,45,3.5,160.0,0.7,15.1,162.5,140.3,109.82
2018,3,10,14,0,1.0,123.0,0.7,15.0,124.0,104.65,81.14
2018,3,10,14,15,0.5,132.0,0.65,14.9,132.5,112.24,87.57
2018,3,10,14,30,0.0,141.0,0.6,14.8,141.0,120.01,94.05
2018,3,10,14,45,0.5,139.5,0.6,14.7,140.0,119.22,93.65
2018,3,10,15,0,1.0,138.0,0.6,14.6,139.0,118.45,93.31
2018,3,10,15,15,1.0,132.0,0.6,14.6,132.5,113.22,89.26
2018,3,10,15,30,1.0,126.0,0.6,14.6,126.0,108.06,85.27
2018,3,10,15,45,1.0,120.5,0.5,14.3,120.5,103.42,81.75
2018,3,10,16,0,1.0,115.0,0.4,14.0,115.0,98.89,78.28
2018,3,10,16,15,1.0,96.0,0.4,13.8,96.0,81.94,64.31
2018,3,10,16,30,1.0,77.0,0.4,13.6,77.0,65.14,50.28
2018,3,10,16,45,0.5,58.5,0.45,13.35,58.5,48.74,36.35
2018,3,10,17,0,0.0,40.0,0.5,13.1,40.0,33.05,22.82
2018,3,10,17,15,0.0,30.5,0.55,12.9,30.5,25.17,15.84
2018,3,10,17,30,0.0,21.0,0.6,12.7,21.0,17.31,8.76
2018,3,10,17,45,1.5,13.0,0.65,12.5,13.0,10.93,1.41
2018,3,10,18,0,3.0,5.0,0.7,12.3,5.0,4.54,0.0
2018,3,10,18,15,1.5,2.5,0.7,12.15,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,11,6,15,39.5,5.0,1.05,8.95,5.5,0.0,0.0
2018,3,11,6,30,79.0,10.0,1.1,9.4,11.0,13.87,0.0
2018,3,11,6,45,175.5,21.0,1.15,9.85,36.5,47.8,6.45
2018,3,11,7,0,272.0,32.0,1.2,10.3,62.0,94.2,60.42
2018,3,11,7,15,366.0,45.0,1.15,10.8,108.5,151.35,109.72
2018,3,11,7,30,460.0,58.0,1.1,11.3,155.0,220.4,169.55
2018,3,11,7,45,286.0,79.0,1.05,11.8,144.5,201.77,161.39
2018,3,11,8,0,112.0,100.0,1.0,12.3,134.0,148.16,120.14
2018,3,11,8,15,298.5,107.5,0.95,12.95,221.0,275.33,225.71
2018,3,11,8,30,485.0,115.0,0.9,13.6,308.0,406.49,330.41
2018,3,11,8,45,654.0,97.5,0.8,14.2,391.5,526.95,422.55
2018,3,11,9,0,823.0,80.0,0.7,14.8,475.0,653.72,514.94
2018,3,11,9,15,837.0,84.0,0.65,15.55,517.5,709.56,551.12
2018,3,11,9,30,851.0,88.0,0.6,16.3,560.0,764.15,584.48
2018,3,11,9,45,875.0,87.0,0.55,17.0,601.0,812.03,612.37
2018,3,11,10,0,899.0,86.0,0.5,17.7,642.0,865.53,643.23
2018,3,11,10,15,908.5,87.5,0.5,18.2,674.0,907.68,667.31
2018,3,11,10,30,918.0,89.0,0.5,18.7,706.0,947.04,689.39
2018,3,11,10,45,911.5,95.5,0.5,19.2,726.5,974.09,703.48
2018,3,11,11,0,905.0,102.0,0.5,19.7,747.0,997.09,715.17
2018,3,11,11,15,889.0,112.0,0.55,19.95,758.0,1010.56,722.91
2018,3,11,11,30,873.0,122.0,0.6,20.2,769.0,1032.33,736.03
2018,3,11,11,45,904.5,110.5,0.65,20.45,787.5,1048.82,745.86
2018,3,11,12,0,936.0,99.0,0.7,20.7,806.0,1074.45,761.46
2018,3,11,12,15,936.5,99.5,0.7,20.85,807.5,1078.22,762.79
2018,3,11,12,30,937.0,100.0,0.7,21.0,809.0,1077.93,762.16
2018,3,11,12,45,912.0,109.5,0.75,21.15,794.0,1057.87,750.95
2018,3,11,13,0,887.0,119.0,0.8,21.3,779.0,1034.04,737.75
2018,3,11,13,15,864.0,124.0,0.8,21.35,756.5,1016.58,727.69
2018,3,11,13,30,841.0,129.0,0.8,21.4,734.0,983.25,707.7
2018,3,11,13,45,845.0,122.5,0.8,21.4,713.5,960.06,694.41
2018,3,11,14,0,849.0,116.0,0.8,21.4,693.0,933.13,678.6
2018,3,11,14,15,829.0,113.0,0.8,21.3,656.0,885.13,649.43
2018,3,11,14,30,809.0,110.0,0.8,21.2,619.0,835.2,618.84
2018,3,11,14,45,793.5,110.0,0.75,21.1,585.0,790.63,590.58
2018,3,11,15,0,778.0,110.0,0.7,21.0,551.0,744.32,560.72
2018,3,11,15,15,789.0,100.0,0.7,21.0,518.5,705.37,536.04
2018,3,11,15,30,800.0,90.0,0.7,21.0,486.0,662.87,507.13
2018,3,11,15,45,761.0,88.0,0.7,20.5,435.0,593.9,458.61
2018,3,11,16,0,722.0,86.0,0.7,20.0,384.0,528.7,411.17
2018,3,11,16,15,684.5,80.5,0.7,19.25,334.5,460.89,360.23
2018,3,11,16,30,647.0,75.0,0.7,18.5,285.0,395.78,309.06
2018,3,11,16,45,554.0,70.5,0.75,17.75,228.0,312.26,242.13
2018,3,11,17,0,461.0,66.0,0.8,17.0,171.0,238.77,181.38
2018,3,11,17,15,386.5,54.5,0.8,16.35,127.0,174.6,126.8
2018,3,11,17,30,312.0,43.0,0.8,15.7,83.0,118.05,78.61
2018,3,11,17,45,205.0,29.0,0.8,15.05,50.5,65.2,31.07
2018,3,11,18,0,98.0,15.0,0.8,14.4,18.0,21.34,0.0
2018,3,11,18,15,49.0,7.5,0.8,14.15,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,6,15,36.0,5.5,1.2,12.1,6.0,0.0,0.0
2018,3,12,6,30,72.0,11.0,1.3,12.7,12.0,14.23,0.0
2018,3,12,6,45,138.5,25.5,1.35,13.3,38.0,46.54,12.48
2018,3,12,7,0,205.0,40.0,1.4,13.9,64.0,86.98,56.92
2018,3,12,7,15,351.0,49.5,1.45,14.5,115.0,151.62,109.21
2018,3,12,7,30,497.0,59.0,1.5,15.1,166.0,233.28,177.23
2018,3,12,7,45,584.0,62.0,1.55,15.75,220.0,303.25,237.47
2018,3,12,8,0,671.0,65.0,1.6,16.4,274.0,382.54,304.06
2018,3,12,8,15,711.5,69.0,1.7,17.0,324.5,447.43,357.98
2018,3,12,8,30,752.0,73.0,1.8,17.6,375.0,516.33,413.08
2018,3,12,8,45,565.0,120.5,1.9,18.25,363.0,495.96,396.72
2018,3,12,9,0,378.0,168.0,2.0,18.9,351.0,445.59,356.11
2018,3,12,9,15,457.0,171.5,2.1,19.25,413.0,526.61,418.75
2018,3,12,9,30,536.0,175.0,2.2,19.6,475.0,613.54,483.45
2018,3,12,9,45,549.5,178.0,2.3,19.95,503.5,652.38,510.89
2018,3,12,10,0,563.0,181.0,2.4,20.3,532.0,690.31,537.57
2018,3,12,10,15,413.0,232.0,2.45,20.5,496.5,634.7,492.83
2018,3,12,10,30,263.0,283.0,2.5,20.7,461.0,549.29,426.4
2018,3,12,10,45,165.5,280.0,2.5,20.9,393.5,443.72,345.72
2018,3,12,11,0,68.0,277.0,2.5,21.1,326.0,331.65,258.0
2018,3,12,11,15,68.5,286.5,2.55,21.2,336.5,343.47,267.13
2018,3,12,11,30,69.0,296.0,2.6,21.3,347.0,355.1,275.64
2018,3,12,11,45,273.0,266.5,2.6,21.4,473.5,571.07,442.49
2018,3,12,12,0,477.0,237.0,2.6,21.5,600.0,771.05,588.13
2018,3,12,12,15,669.5,179.0,2.6,21.45,688.5,914.96,688.05
2018,3,12,12,30,862.0,121.0,2.6,21.4,777.0,1024.07,759.58
2018,3,12,12,45,598.0,189.5,2.6,21.4,642.5,848.66,640.96
2018,3,12,13,0,334.0,258.0,2.6,21.4,508.0,620.37,476.77
2018,3,12,13,15,232.0,290.0,2.6,21.25,462.0,549.51,424.08
2018,3,12,13,30,130.0,322.0,2.6,21.1,416.0,460.49,356.06
2018,3,12,13,45,105.5,311.0,2.6,20.95,385.5,402.68,313.23
2018,3,12,14,0,81.0,300.0,2.6,20.8,355.0,365.77,285.29
2018,3,12,14,15,58.0,273.0,2.55,20.65,311.5,314.17,245.8
2018,3,12,14,30,35.0,246.0,2.5,20.5,268.0,264.28,207.11
2018,3,12,14,45,22.0,206.5,2.5,20.35,220.0,199.08,156.16
2018,3,12,15,0,9.0,167.0,2.5,20.2,172.0,151.21,118.11
2018,3,12,15,15,10.0,136.5,2.5,20.2,141.5,123.72,96.33
2018,3,12,15,30,11.0,106.0,2.5,20.2,111.0,96.63,74.56
2018,3,12,15,45,40.5,97.0,2.35,19.6,114.0,111.73,88.0
2018,3,12,16,0,70.0,88.0,2.2,19.0,117.0,125.82,100.25
2018,3,12,16,15,39.5,65.0,2.05,18.5,81.0,77.13,59.57
2018,3,12,16,30,9.0,42.0,1.9,18.0,45.0,39.94,28.23
2018,3,12,16,45,4.5,27.0,1.75,17.5,28.5,24.07,14.8
2018,3,12,17,0,0.0,12.0,1.6,17.0,12.0,9.86,2.74
2018,3,12,17,15,0.0,9.0,1.6,16.7,9.0,7.39,0.58
2018,3,12,17,30,0.0,6.0,1.6,16.4,6.0,4.92,0.0
2018,3,12,17,45,0.0,4.0,1.65,16.1,4.0,3.28,0.0
2018,3,12,18,0,0.0,2.0,1.7,15.8,2.0,1.71,0.0
2018,3,12,18,15,0.0,1.0,1.65,15.65,1.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,3,13,6,15,5.0,1.5,1.75,14.45,1.5,0.0,0.0
2018,3,13,6,30,10.0,3.0,1.8,14.5,3.0,3.23,0.0
2018,3,13,6,45,5.0,4.5,1.85,14.6,4.5,4.72,0.0
2018,3,13,7,0,0.0,6.0,1.9,14.7,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,1.9,14.7,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,1.9,14.7,9.0,7.39,0.68
2018,3,13,7,45,0.0,14.0,1.9,14.75,14.0,11.51,4.26
2018,3,13,8,0,0.0,19.0,1.9,14.8,19.0,15.65,7.82
2018,3,13,8,15,0.0,35.0,1.9,14.75,35.0,28.9,19.18
2018,3,13,8,30,0.0,51.0,1.9,14.7,51.0,42.2,30.47
2018,3,13,8,45,0.0,48.0,1.95,14.65,48.0,39.72,28.26
2018,3,13,9,0,0.0,45.0,2.0,14.6,45.0,37.24,26.07
2018,3,13,9,15,0.0,42.0,2.1,14.65,42.0,34.77,23.89
2018,3,13,9,30,0.0,39.0,2.2,14.7,39.0,32.3,21.72
2018,3,13,9,45,0.0,51.5,2.25,14.7,51.5,42.72,30.42
2018,3,13,10,0,0.0,64.0,2.3,14.7,64.0,53.16,39.07
2018,3,13,10,15,0.5,89.5,2.35,14.8,90.0,74.95,57.11
2018,3,13,10,30,1.0,115.0,2.4,14.9,116.0,97.53,75.63
2018,3,13,10,45,1.5,138.5,2.45,15.0,139.5,118.85,92.95
2018,3,13,11,0,2.0,162.0,2.5,15.1,163.0,140.5,110.4
2018,3,13,11,15,13.0,213.0,2.55,15.2,222.5,198.31,157.28
2018,3,13,11,30,24.0,264.0,2.6,15.3,282.0,275.87,218.87
2018,3,13,11,45,60.5,287.0,2.6,15.4,333.0,337.14,267.75
2018,3,13,12,0,97.0,310.0,2.6,15.5,384.0,420.28,332.43
2018,3,13,12,15,71.5,234.0,2.6,15.55,288.5,293.79,234.03
2018,3,13,12,30,46.0,158.0,2.6,15.6,193.0,191.95,153.08
2018,3,13,12,45,43.0,157.5,2.6,15.7,190.0,188.11,150.08
2018,3,13,13,0,40.0,157.0,2.6,15.8,187.0,184.11,146.74
2018,3,13,13,15,20.5,131.0,2.6,15.85,146.5,139.18,109.73
2018,3,13,13,30,1.0,105.0,2.6,15.9,106.0,88.88,67.95
2018,3,13,13,45,18.5,139.5,2.55,15.95,152.5,144.34,114.11
2018,3,13,14,0,36.0,174.0,2.5,16.0,199.0,193.38,154.39
2018,3,13,14,15,38.0,183.0,2.5,16.0,208.0,202.94,162.18
2018,3,13,14,30,40.0,192.0,2.5,16.0,217.0,212.4,170.03
2018,3,13,14,45,36.0,184.0,2.5,15.95,205.5,199.72,159.98
2018,3,13,15,0,32.0,176.0,2.5,15.9,194.0,187.32,150.18
2018,3,13,15,15,43.5,173.5,2.5,15.9,196.5,192.08,154.7
2018,3,13,15,30,55.0,171.0,2.5,15.9,199.0,195.81,158.28
2018,3,13,15,45,119.5,156.0,2.35,15.55,208.5,229.71,187.48
2018,3,13,16,0,184.0,141.0,2.2,15.2,218.0,255.09,208.83
2018,3,13,16,15,194.5,123.5,2.0,14.75,196.0,231.19,188.97
2018,3,13,16,30,205.0,106.0,1.8,14.3,174.0,205.87,167.33
2018,3,13,16,45,170.5,86.5,1.6,13.9,136.5,158.96,127.3
2018,3,13,17,0,136.0,67.0,1.4,13.5,99.0,116.16,90.41
2018,3,13,17,15,100.5,47.5,1.25,12.9,68.0,77.39,57.02
2018,3,13,17,30,65.0,28.0,1.1,12.3,37.0,43.14,27.94
2018,3,13,17,45,46.0,18.5,1.0,11.7,23.5,26.37,12.01
2018,3,13,18,0,27.0,9.0,0.9,11.1,10.0,9.91,0.0
2018,3,13,18,15,13.5,4.5,0.9,11.0,5.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
