Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.25,9.2,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.4,9.8,2.0,1.71,0.0
2018,3,14,6,45,0.0,4.0,1.5,10.4,4.0,3.28,0.0
2018,3,14,7,0,0.0,6.0,1.6,11.0,6.0,4.92,0.0
2018,3,14,7,15,0.0,7.5,1.7,11.2,7.5,6.15,0.0
2018,3,14,7,30,0.0,9.0,1.8,11.4,9.0,7.39,0.76
2018,3,14,7,45,0.0,14.0,1.95,11.6,14.0,11.51,4.37
2018,3,14,8,0,0.0,19.0,2.1,11.8,19.0,15.65,7.97
2018,3,14,8,15,0.0,20.0,2.1,11.8,20.0,16.48,8.67
2018,3,14,8,30,0.0,21.0,2.1,11.8,21.0,17.32,9.36
2018,3,14,8,45,0.0,45.5,2.15,11.8,45.5,37.64,26.83
2018,3,14,9,0,0.0,70.0,2.2,11.8,70.0,58.07,44.17
2018,3,14,9,15,0.0,62.5,2.2,11.8,62.5,51.84,38.72
2018,3,14,9,30,0.0,55.0,2.2,11.8,55.0,45.61,33.32
2018,3,14,9,45,0.0,67.5,2.2,11.75,67.5,56.06,42.09
2018,3,14,10,0,0.0,80.0,2.2,11.7,80.0,66.53,50.81
2018,3,14,10,15,0.0,65.5,2.2,11.8,65.5,54.44,40.51
2018,3,14,10,30,0.0,51.0,2.2,11.9,51.0,42.37,30.26
2018,3,14,10,45,0.0,54.5,2.15,12.0,54.5,45.31,32.68
2018,3,14,11,0,0.0,58.0,2.1,12.1,58.0,48.25,35.08
2018,3,14,11,15,0.0,64.0,2.1,12.1,64.0,53.28,39.26
2018,3,14,11,30,0.0,70.0,2.1,12.1,70.0,58.31,43.43
2018,3,14,11,45,4.0,118.5,2.05,12.15,121.5,103.81,81.37
2018,3,14,12,0,8.0,167.0,2.0,12.2,173.0,151.13,120.23
2018,3,14,12,15,9.5,198.5,2.0,12.2,205.5,181.47,144.78
2018,3,14,12,30,11.0,230.0,2.0,12.2,238.0,212.36,169.61
2018,3,14,12,45,16.0,242.5,1.95,12.2,254.5,229.2,183.23
2018,3,14,13,0,21.0,255.0,1.9,12.2,271.0,246.03,196.85
2018,3,14,13,15,164.0,279.0,1.9,12.2,399.0,448.53,360.37
2018,3,14,13,30,307.0,303.0,1.9,12.2,527.0,629.15,498.15
2018,3,14,13,45,402.0,267.0,1.85,12.2,551.0,691.01,544.44
2018,3,14,14,0,497.0,231.0,1.8,12.2,575.0,727.76,573.23
2018,3,14,14,15,376.0,255.5,1.8,12.15,509.0,610.81,485.55
2018,3,14,14,30,255.0,280.0,1.8,12.1,443.0,519.95,415.82
2018,3,14,14,45,207.5,262.5,1.8,12.1,390.5,435.59,351.76
2018,3,14,15,0,160.0,245.0,1.8,12.1,338.0,371.35,301.62
2018,3,14,15,15,234.0,216.0,1.8,12.1,340.5,400.73,327.18
2018,3,14,15,30,308.0,187.0,1.8,12.1,343.0,407.87,334.36
2018,3,14,15,45,324.5,171.5,1.75,11.9,321.5,385.21,316.62
2018,3,14,16,0,341.0,156.0,1.7,11.7,300.0,360.12,296.45
2018,3,14,16,15,466.5,118.0,1.6,11.4,289.0,376.31,308.87
2018,3,14,16,30,592.0,80.0,1.5,11.1,278.0,371.09,301.58
2018,3,14,16,45,547.5,73.0,1.4,10.75,232.0,308.04,246.65
2018,3,14,17,0,503.0,66.0,1.3,10.4,186.0,249.39,194.32
2018,3,14,17,15,372.0,56.0,1.25,9.85,133.0,166.07,123.64
2018,3,14,17,30,241.0,46.0,1.2,9.3,80.0,102.99,71.39
2018,3,14,17,45,188.0,32.0,1.2,8.75,51.5,64.28,35.66
2018,3,14,18,0,135.0,18.0,1.2,8.2,23.0,26.22,0.0
2018,3,14,18,15,67.5,9.0,1.2,8.05,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,15,6,15,40.5,6.5,1.4,7.0,8.0,0.0,0.0
2018,3,15,6,30,81.0,13.0,1.4,7.7,16.0,16.53,0.0
2018,3,15,6,45,178.5,29.0,1.45,8.4,48.5,56.13,27.41
2018,3,15,7,0,276.0,45.0,1.5,9.1,81.0,105.03,71.14
2018,3,15,7,15,429.0,50.5,1.6,9.55,135.5,172.77,127.0
2018,3,15,7,30,582.0,56.0,1.7,10.0,190.0,257.72,199.41
2018,3,15,7,45,590.5,67.5,1.8,10.4,232.5,311.24,249.1
2018,3,15,8,0,599.0,79.0,1.9,10.8,275.0,364.96,297.25
2018,3,15,8,15,529.5,102.0,2.0,11.15,296.0,390.71,321.14
2018,3,15,8,30,460.0,125.0,2.1,11.5,317.0,401.86,331.56
2018,3,15,8,45,303.5,168.5,2.2,11.85,301.5,364.87,301.06
2018,3,15,9,0,147.0,212.0,2.3,12.2,286.0,310.36,254.69
2018,3,15,9,15,137.5,225.5,2.35,12.35,299.5,325.03,266.11
2018,3,15,9,30,128.0,239.0,2.4,12.5,313.0,338.53,276.08
2018,3,15,9,45,103.0,254.5,2.5,12.65,316.5,325.36,264.46
2018,3,15,10,0,78.0,270.0,2.6,12.8,320.0,324.14,262.23
2018,3,15,10,15,111.0,289.5,2.65,12.95,364.5,393.43,317.09
2018,3,15,10,30,144.0,309.0,2.7,13.1,409.0,448.43,359.77
2018,3,15,10,45,84.5,287.0,2.8,13.2,346.0,354.63,284.73
2018,3,15,11,0,25.0,265.0,2.9,13.3,283.0,276.19,220.74
2018,3,15,11,15,22.0,252.0,2.95,13.25,268.0,243.68,194.9
2018,3,15,11,30,19.0,239.0,3.0,13.2,253.0,228.55,182.7
2018,3,15,11,45,62.0,295.5,3.1,13.15,343.0,346.59,277.95
2018,3,15,12,0,105.0,352.0,3.2,13.1,433.0,451.35,360.11
2018,3,15,12,15,93.5,337.0,3.25,12.95,409.0,423.59,338.21
2018,3,15,12,30,82.0,322.0,3.3,12.8,385.0,395.58,316.58
2018,3,15,12,45,85.0,329.0,3.35,12.65,394.0,405.65,324.88
2018,3,15,13,0,88.0,336.0,3.4,12.5,403.0,415.37,332.82
2018,3,15,13,15,178.5,322.0,3.4,12.4,454.5,508.43,408.13
2018,3,15,13,30,269.0,308.0,3.4,12.3,506.0,596.8,477.97
2018,3,15,13,45,197.5,302.0,3.35,12.15,445.0,496.4,399.71
2018,3,15,14,0,126.0,296.0,3.3,12.0,384.0,418.67,338.15
2018,3,15,14,15,293.5,256.0,3.25,12.0,448.5,537.2,435.94
2018,3,15,14,30,461.0,216.0,3.2,12.0,513.0,643.45,520.56
2018,3,15,14,45,478.5,200.5,3.15,11.95,493.5,621.57,504.25
2018,3,15,15,0,496.0,185.0,3.1,11.9,474.0,596.62,486.16
2018,3,15,15,15,485.0,171.5,3.1,11.9,436.5,549.97,450.57
2018,3,15,15,30,474.0,158.0,3.1,11.9,399.0,502.9,414.02
2018,3,15,15,45,359.0,156.5,3.05,11.85,329.0,402.83,333.11
2018,3,15,16,0,244.0,155.0,3.0,11.8,259.0,302.42,250.6
2018,3,15,16,15,339.0,129.0,2.9,11.7,254.5,320.31,265.12
2018,3,15,16,30,434.0,103.0,2.8,11.6,250.0,315.49,258.87
2018,3,15,16,45,248.5,87.5,2.65,11.5,168.5,189.58,153.3
2018,3,15,17,0,63.0,72.0,2.5,11.4,87.0,90.22,70.65
2018,3,15,17,15,47.0,53.5,2.45,11.3,63.0,63.79,47.56
2018,3,15,17,30,31.0,35.0,2.4,11.2,39.0,36.79,24.16
2018,3,15,17,45,22.5,21.5,2.3,11.1,24.0,23.47,11.52
2018,3,15,18,0,14.0,8.0,2.2,11.0,9.0,7.92,0.0
2018,3,15,18,15,7.0,4.0,2.25,11.0,4.5,3.41,0.0
2018,3,15,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,16,6,15,1.0,1.5,1.6,10.15,1.5,0.0,0.0
2018,3,16,6,30,2.0,3.0,1.7,10.2,3.0,2.69,0.0
2018,3,16,6,45,1.0,4.5,1.75,10.3,4.5,3.82,0.0
2018,3,16,7,0,0.0,6.0,1.8,10.4,6.0,4.92,0.0
2018,3,16,7,15,0.0,9.5,1.9,10.4,9.5,7.8,1.08
2018,3,16,7,30,0.0,13.0,2.0,10.4,13.0,10.69,3.66
2018,3,16,7,45,0.0,21.5,2.1,10.4,21.5,17.71,9.83
2018,3,16,8,0,0.0,30.0,2.2,10.4,30.0,24.75,15.97
2018,3,16,8,15,0.0,39.0,2.3,10.4,39.0,32.22,22.43
2018,3,16,8,30,0.0,48.0,2.4,10.4,48.0,39.71,28.83
2018,3,16,8,45,0.0,65.5,2.45,10.4,65.5,54.3,41.29
2018,3,16,9,0,0.0,83.0,2.5,10.4,83.0,68.94,53.66
2018,3,16,9,15,64.5,149.0,2.6,10.5,186.5,181.63,150.1
2018,3,16,9,30,129.0,215.0,2.7,10.6,290.0,313.47,258.95
2018,3,16,9,45,112.5,225.0,2.75,10.75,293.5,316.49,259.93
2018,3,16,10,0,96.0,235.0,2.8,10.9,297.0,317.86,260.01
2018,3,16,10,15,75.0,237.0,2.85,10.95,287.0,288.92,235.81
2018,3,16,10,30,54.0,239.0,2.9,11.0,277.0,274.11,222.92
2018,3,16,10,45,36.5,208.0,2.95,11.1,234.0,227.78,184.7
2018,3,16,11,0,19.0,177.0,3.0,11.2,191.0,181.21,146.01
2018,3,16,11,15,34.0,214.0,3.05,11.3,239.5,233.07,188.67
2018,3,16,11,30,49.0,251.0,3.1,11.4,288.0,286.14,231.49
2018,3,16,11,45,99.0,308.5,3.1,11.45,385.0,417.76,336.44
2018,3,16,12,0,149.0,366.0,3.1,11.5,482.0,531.78,424.46
2018,3,16,12,15,196.5,363.5,3.15,11.55,516.5,577.78,460.27
2018,3,16,12,30,244.0,361.0,3.2,11.6,551.0,644.16,510.99
2018,3,16,12,45,260.5,354.5,3.2,11.6,555.5,651.85,517.0
2018,3,16,13,0,277.0,348.0,3.2,11.6,560.0,657.92,522.23
2018,3,16,13,15,224.5,337.0,3.2,11.65,506.5,569.03,454.73
2018,3,16,13,30,172.0,326.0,3.2,11.7,453.0,501.78,402.74
2018,3,16,13,45,135.5,291.0,3.2,11.7,389.0,425.31,343.51
2018,3,16,14,0,99.0,256.0,3.2,11.7,325.0,350.51,284.46
2018,3,16,14,15,158.0,236.0,3.2,11.65,341.0,377.99,309.06
2018,3,16,14,30,217.0,216.0,3.2,11.6,357.0,416.99,341.94
2018,3,16,14,45,396.5,194.0,3.15,11.5,433.0,547.01,447.85
2018,3,16,15,0,576.0,172.0,3.1,11.4,509.0,643.09,524.32
2018,3,16,15,15,696.0,131.0,3.1,11.4,508.5,666.59,543.71
2018,3,16,15,30,816.0,90.0,3.1,11.4,508.0,665.66,544.43
2018,3,16,15,45,726.5,98.5,2.95,11.1,444.5,577.57,474.64
2018,3,16,16,0,637.0,107.0,2.8,10.8,381.0,494.21,407.49
2018,3,16,16,15,662.5,90.5,2.6,10.55,345.0,452.1,371.99
2018,3,16,16,30,688.0,74.0,2.4,10.3,309.0,405.58,330.88
2018,3,16,16,45,642.5,67.5,2.2,10.05,258.0,337.18,270.67
2018,3,16,17,0,597.0,61.0,2.0,9.8,207.0,273.21,212.8
2018,3,16,17,15,477.0,54.5,1.85,9.25,153.5,193.8,143.93
2018,3,16,17,30,357.0,48.0,1.7,8.7,100.0,128.85,88.68
2018,3,16,17,45,218.5,33.0,1.55,8.2,61.0,67.92,38.76
2018,3,16,18,0,80.0,18.0,1.4,7.7,22.0,22.8,0.0
2018,3,16,18,15,40.0,9.0,1.4,7.6,11.0,7.68,0.0
2018,3,16,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,17,6,15,2.5,2.5,0.9,8.1,2.5,0.0,0.0
2018,3,17,6,30,5.0,5.0,1.0,8.3,5.0,4.6,0.0
2018,3,17,6,45,5.5,11.5,1.1,8.55,12.0,10.43,2.2
2018,3,17,7,0,6.0,18.0,1.2,8.8,19.0,16.39,8.09
2018,3,17,7,15,3.0,27.0,1.2,8.95,27.5,23.04,14.28
2018,3,17,7,30,0.0,36.0,1.2,9.1,36.0,29.72,20.37
2018,3,17,7,45,0.5,57.0,1.25,9.2,57.0,47.39,35.85
2018,3,17,8,0,1.0,78.0,1.3,9.3,78.0,65.69,51.68
2018,3,17,8,15,16.5,118.5,1.3,9.5,125.5,109.79,89.44
2018,3,17,8,30,32.0,159.0,1.3,9.7,173.0,164.49,135.44
2018,3,17,8,45,128.5,186.0,1.3,9.9,250.5,263.07,217.8
2018,3,17,9,0,225.0,213.0,1.3,10.1,328.0,362.35,298.35
2018,3,17,9,15,311.5,214.5,1.3,10.2,388.5,450.44,367.95
2018,3,17,9,30,398.0,216.0,1.3,10.3,449.0,548.39,443.08
2018,3,17,9,45,331.0,220.5,1.25,10.4,422.5,502.2,405.55
2018,3,17,10,0,264.0,225.0,1.2,10.5,396.0,464.48,375.0
2018,3,17,10,15,181.5,208.5,1.2,10.6,328.5,384.66,311.61
2018,3,17,10,30,99.0,192.0,1.2,10.7,261.0,282.67,229.51
2018,3,17,10,45,111.0,248.0,1.2,10.8,328.0,355.59,286.93
2018,3,17,11,0,123.0,304.0,1.2,10.9,395.0,429.72,342.86
2018,3,17,11,15,116.5,318.5,1.2,10.95,406.0,441.74,350.7
2018,3,17,11,30,110.0,333.0,1.2,11.0,417.0,453.06,358.47
2018,3,17,11,45,61.5,264.5,1.25,11.05,311.5,312.79,249.83
2018,3,17,12,0,13.0,196.0,1.3,11.1,206.0,182.39,145.31
2018,3,17,12,15,6.5,136.0,1.35,11.15,141.0,121.78,96.18
2018,3,17,12,30,0.0,76.0,1.4,11.2,76.0,63.37,47.66
2018,3,17,12,45,0.0,73.5,1.4,11.2,73.5,61.27,45.99
2018,3,17,13,0,0.0,71.0,1.4,11.2,71.0,59.17,44.26
2018,3,17,13,15,39.5,159.0,1.45,11.2,188.5,184.23,149.24
2018,3,17,13,30,79.0,247.0,1.5,11.2,306.0,308.85,249.82
2018,3,17,13,45,130.5,288.5,1.55,11.2,382.0,417.13,335.08
2018,3,17,14,0,182.0,330.0,1.6,11.2,458.0,504.6,402.49
2018,3,17,14,15,309.0,287.0,1.6,11.1,493.0,581.88,464.09
2018,3,17,14,30,436.0,244.0,1.6,11.0,528.0,648.4,516.44
2018,3,17,14,45,473.5,215.0,1.6,10.95,507.5,629.86,503.92
2018,3,17,15,0,511.0,186.0,1.6,10.9,487.0,606.45,488.27
2018,3,17,15,15,329.0,171.0,1.6,10.9,359.5,434.13,354.59
2018,3,17,15,30,147.0,156.0,1.6,10.9,232.0,252.16,207.91
2018,3,17,15,45,98.0,120.5,1.5,10.75,169.0,178.03,146.96
2018,3,17,16,0,49.0,85.0,1.4,10.6,106.0,109.43,88.92
2018,3,17,16,15,216.5,91.5,1.3,10.35,168.0,206.12,171.31
2018,3,17,16,30,384.0,98.0,1.2,10.1,230.0,285.08,233.89
2018,3,17,16,45,392.0,86.5,1.05,9.85,202.0,251.45,202.55
2018,3,17,17,0,400.0,75.0,0.9,9.6,174.0,216.32,169.29
2018,3,17,17,15,343.0,62.0,0.95,9.2,133.0,160.82,120.3
2018,3,17,17,30,286.0,49.0,1.0,8.8,92.0,112.41,77.78
2018,3,17,17,45,185.5,34.0,1.05,8.35,57.5,63.4,37.09
2018,3,17,18,0,85.0,19.0,1.1,7.9,23.0,24.78,0.0
2018,3,17,18,15,42.5,9.5,1.1,7.75,11.5,8.64,0.0
2018,3,17,18,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,18,6,15,22.5,8.5,0.6,6.8,9.5,7.26,0.0
2018,3,18,6,30,45.0,17.0,0.6,7.1,19.0,18.56,0.0
2018,3,18,6,45,126.0,34.0,0.65,7.4,50.0,51.13,29.77
2018,3,18,7,0,207.0,51.0,0.7,7.7,81.0,96.48,67.91
2018,3,18,7,15,306.0,62.0,0.7,8.15,127.0,148.53,111.58
2018,3,18,7,30,405.0,73.0,0.7,8.6,173.0,213.04,166.9
2018,3,18,7,45,375.0,96.0,0.75,9.05,205.0,251.53,202.85
2018,3,18,8,0,345.0,119.0,0.8,9.5,237.0,285.86,233.62
2018,3,18,8,15,388.0,132.5,0.85,10.05,284.5,343.81,281.71
2018,3,18,8,30,431.0,146.0,0.9,10.6,332.0,405.96,331.63
2018,3,18,8,45,538.0,140.0,0.9,11.2,399.0,491.54,398.51
2018,3,18,9,0,645.0,134.0,0.9,11.8,466.0,593.72,475.2
2018,3,18,9,15,515.5,181.5,0.9,12.2,461.0,576.45,458.77
2018,3,18,9,30,386.0,229.0,0.9,12.6,456.0,537.34,426.79
2018,3,18,9,45,307.0,264.0,0.9,13.0,452.0,528.34,417.5
2018,3,18,10,0,228.0,299.0,0.9,13.4,448.0,495.7,390.34
2018,3,18,10,15,239.5,313.0,0.85,13.65,476.0,529.28,414.33
2018,3,18,10,30,251.0,327.0,0.8,13.9,504.0,580.98,450.01
2018,3,18,10,45,221.0,342.0,0.8,14.2,501.5,558.29,431.48
2018,3,18,11,0,191.0,357.0,0.8,14.5,499.0,551.39,424.85
2018,3,18,11,15,235.5,358.5,0.75,14.45,537.5,600.82,460.81
2018,3,18,11,30,280.0,360.0,0.7,14.4,576.0,671.34,509.81
2018,3,18,11,45,363.5,338.0,0.65,14.35,622.0,735.29,554.62
2018,3,18,12,0,447.0,316.0,0.6,14.3,668.0,818.41,610.76
2018,3,18,12,15,344.0,343.0,0.65,14.2,614.0,724.66,544.96
2018,3,18,12,30,241.0,370.0,0.7,14.1,560.0,627.56,477.1
2018,3,18,12,45,150.5,353.5,0.75,13.95,471.5,516.77,397.74
2018,3,18,13,0,60.0,337.0,0.8,13.8,383.0,386.29,300.54
2018,3,18,13,15,41.5,307.5,0.85,13.7,339.0,335.88,263.41
2018,3,18,13,30,23.0,278.0,0.9,13.6,295.0,268.54,211.74
2018,3,18,13,45,19.0,260.0,0.95,13.5,274.0,247.17,195.69
2018,3,18,14,0,15.0,242.0,1.0,13.4,253.0,226.08,179.44
2018,3,18,14,15,12.5,225.5,0.95,13.25,234.5,208.05,165.45
2018,3,18,14,30,10.0,209.0,0.9,13.1,216.0,190.27,151.55
2018,3,18,14,45,9.0,198.0,0.9,12.95,204.0,179.1,143.0
2018,3,18,15,0,8.0,187.0,0.9,12.8,192.0,168.06,134.47
2018,3,18,15,15,10.5,183.0,0.9,12.8,189.0,166.22,133.42
2018,3,18,15,30,13.0,179.0,0.9,12.8,186.0,164.22,132.2
2018,3,18,15,45,25.0,165.0,0.75,12.4,176.5,166.75,134.97
2018,3,18,16,0,37.0,151.0,0.6,12.0,167.0,158.85,128.97
2018,3,18,16,15,81.0,143.5,0.6,11.75,173.0,172.52,140.81
2018,3,18,16,30,125.0,136.0,0.6,11.5,179.0,188.48,153.6
2018,3,18,16,45,63.0,96.0,0.65,11.25,117.5,110.63,88.49
2018,3,18,17,0,1.0,56.0,0.7,11.0,56.0,46.82,34.9
2018,3,18,17,15,13.5,43.0,0.75,10.85,45.0,40.59,28.98
2018,3,18,17,30,26.0,30.0,0.8,10.7,34.0,30.81,19.53
2018,3,18,17,45,29.0,22.5,0.85,10.55,25.5,24.8,13.06
2018,3,18,18,0,32.0,15.0,0.9,10.4,17.0,15.58,0.0
2018,3,18,18,15,16.0,7.5,0.95,10.3,8.5,6.56,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,19,6,15,48.0,10.0,1.3,6.1,12.5,8.84,0.0
2018,3,19,6,30,96.0,20.0,1.3,6.9,25.0,25.63,0.0
2018,3,19,6,45,177.5,35.5,1.3,7.75,57.5,61.93,36.84
2018,3,19,7,0,259.0,51.0,1.3,8.6,90.0,106.55,74.21
2018,3,19,7,15,434.0,56.5,1.35,9.25,152.5,179.59,133.32
2018,3,19,7,30,609.0,62.0,1.4,9.9,215.0,272.37,211.07
2018,3,19,7,45,551.5,80.5,1.45,10.55,243.0,308.76,246.96
2018,3,19,8,0,494.0,99.0,1.5,11.2,271.0,332.45,270.28
2018,3,19,8,15,463.0,123.0,1.6,11.8,303.5,372.06,304.28
2018,3,19,8,30,432.0,147.0,1.7,12.4,336.0,407.19,332.92
2018,3,19,8,45,418.5,169.5,1.8,13.0,369.5,447.28,364.27
2018,3,19,9,0,405.0,192.0,1.9,13.6,403.0,484.92,392.63
2018,3,19,9,15,460.0,193.5,1.85,13.95,452.0,548.38,440.88
2018,3,19,9,30,515.0,195.0,1.8,14.3,501.0,615.31,490.24
2018,3,19,9,45,582.0,186.5,1.75,14.7,553.0,684.32,540.05
2018,3,19,10,0,649.0,178.0,1.7,15.1,605.0,764.41,596.06
2018,3,19,10,15,649.0,188.5,1.7,15.45,632.5,800.16,618.8
2018,3,19,10,30,649.0,199.0,1.7,15.8,660.0,833.29,639.79
2018,3,19,10,45,562.5,241.5,1.7,16.15,650.5,808.83,618.92
2018,3,19,11,0,476.0,284.0,1.7,16.5,641.0,784.7,598.62
2018,3,19,11,15,475.0,292.5,1.75,16.8,655.0,803.29,610.9
2018,3,19,11,30,474.0,301.0,1.8,17.1,669.0,819.53,621.11
2018,3,19,11,45,539.0,278.5,1.8,17.4,701.5,867.82,654.67
2018,3,19,12,0,604.0,256.0,1.8,17.7,734.0,918.99,689.21
2018,3,19,12,15,722.0,203.5,1.75,17.8,775.0,987.79,734.68
2018,3,19,12,30,840.0,151.0,1.7,17.9,816.0,1040.63,767.27
2018,3,19,12,45,679.0,213.5,1.65,18.0,747.5,948.1,705.48
2018,3,19,13,0,518.0,276.0,1.6,18.1,679.0,837.75,628.96
2018,3,19,13,15,431.5,305.0,1.5,18.2,636.0,773.55,583.15
2018,3,19,13,30,345.0,334.0,1.4,18.3,593.0,693.4,525.54
2018,3,19,13,45,312.0,329.0,1.3,18.4,557.5,647.83,493.14
2018,3,19,14,0,279.0,324.0,1.2,18.5,522.0,602.54,460.34
2018,3,19,14,15,402.5,270.0,1.1,18.2,542.5,660.31,505.16
2018,3,19,14,30,526.0,216.0,1.0,17.9,563.0,693.12,530.83
2018,3,19,14,45,478.5,216.5,0.9,17.65,518.5,632.65,487.02
2018,3,19,15,0,431.0,217.0,0.8,17.4,474.0,574.05,444.87
2018,3,19,15,15,325.0,220.5,0.8,17.4,406.5,465.58,365.0
2018,3,19,15,30,219.0,224.0,0.8,17.4,339.0,368.79,291.69
2018,3,19,15,45,234.5,199.0,0.7,16.65,311.5,352.21,280.41
2018,3,19,16,0,250.0,174.0,0.6,15.9,284.0,321.36,257.02
2018,3,19,16,15,359.5,135.5,0.6,15.55,273.0,332.53,265.93
2018,3,19,16,30,469.0,97.0,0.6,15.2,262.0,319.9,253.98
2018,3,19,16,45,492.5,80.5,0.6,14.9,229.0,286.68,224.12
2018,3,19,17,0,516.0,64.0,0.6,14.6,196.0,244.87,185.72
2018,3,19,17,15,430.0,56.0,0.7,14.15,148.5,178.82,129.62
2018,3,19,17,30,344.0,48.0,0.8,13.7,101.0,123.18,82.83
2018,3,19,17,45,237.5,34.5,0.9,13.25,64.5,69.3,39.63
2018,3,19,18,0,131.0,21.0,1.0,12.8,28.0,29.28,0.0
2018,3,19,18,15,65.5,10.5,1.0,12.6,14.0,9.45,0.0
2018,3,19,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,20,6,15,4.0,2.0,1.35,10.75,2.0,1.73,0.0
2018,3,20,6,30,8.0,4.0,1.4,10.8,4.0,4.12,0.0
2018,3,20,6,45,4.0,5.5,1.5,10.85,5.5,5.16,0.0
2018,3,20,7,0,0.0,7.0,1.6,10.9,7.0,5.74,0.0
2018,3,20,7,15,0.0,8.5,1.6,10.95,8.5,6.98,0.39
2018,3,20,7,30,0.0,10.0,1.6,11.0,10.0,8.22,1.51
2018,3,20,7,45,0.0,15.0,1.55,11.05,15.0,12.34,5.13
2018,3,20,8,0,0.0,20.0,1.5,11.1,20.0,16.48,8.73
2018,3,20,8,15,0.0,39.0,1.6,11.2,39.0,32.22,22.34
2018,3,20,8,30,0.0,58.0,1.7,11.3,58.0,48.04,35.86
2018,3,20,8,45,0.0,46.0,1.8,11.4,46.0,38.07,27.16
2018,3,20,9,0,0.0,34.0,1.9,11.5,34.0,28.13,18.54
2018,3,20,9,15,0.0,37.0,2.0,11.6,37.0,30.64,20.61
2018,3,20,9,30,0.0,40.0,2.1,11.7,40.0,33.15,22.68
2018,3,20,9,45,0.0,45.0,2.2,11.8,45.0,37.33,26.14
2018,3,20,10,0,0.0,50.0,2.3,11.9,50.0,41.52,29.6
2018,3,20,10,15,0.0,73.0,2.4,12.0,73.0,60.74,45.69
2018,3,20,10,30,0.0,96.0,2.5,12.1,96.0,80.08,61.73
2018,3,20,10,45,0.0,109.5,2.55,12.2,109.5,91.8,71.34
2018,3,20,11,0,0.0,123.0,2.6,12.3,123.0,103.61,80.98
2018,3,20,11,15,0.0,118.5,2.65,12.45,118.5,99.71,77.62
2018,3,20,11,30,0.0,114.0,2.7,12.6,114.0,95.82,74.31
2018,3,20,11,45,0.5,123.5,2.75,12.7,124.0,104.64,81.54
2018,3,20,12,0,1.0,133.0,2.8,12.8,134.0,113.5,88.78
2018,3,20,12,15,0.5,126.0,2.8,12.85,126.5,106.85,83.26
2018,3,20,12,30,0.0,119.0,2.8,12.9,119.0,100.22,77.78
2018,3,20,12,45,0.0,104.0,2.8,12.9,104.0,87.17,67.05
2018,3,20,13,0,0.0,89.0,2.8,12.9,89.0,74.27,56.43
2018,3,20,13,15,0.0,88.0,2.75,12.95,88.0,73.41,55.76
2018,3,20,13,30,0.0,87.0,2.7,13.0,87.0,72.55,55.09
2018,3,20,13,45,0.0,91.0,2.65,13.0,91.0,75.87,57.92
2018,3,20,14,0,0.0,95.0,2.6,13.0,95.0,79.22,60.78
2018,3,20,14,15,0.0,94.5,2.55,13.0,94.5,78.75,60.5
2018,3,20,14,30,0.0,94.0,2.5,13.0,94.0,78.28,60.23
2018,3,20,14,45,0.0,87.0,2.45,13.05,87.0,72.39,55.43
2018,3,20,15,0,0.0,80.0,2.4,13.1,80.0,66.5,50.62
2018,3,20,15,15,0.0,93.0,2.4,13.1,93.0,77.42,59.96
2018,3,20,15,30,0.0,106.0,2.4,13.1,106.0,88.84,69.73
2018,3,20,15,45,0.0,105.0,2.4,13.0,105.0,88.12,69.35
2018,3,20,16,0,0.0,104.0,2.4,12.9,104.0,87.46,69.04
2018,3,20,16,15,0.5,98.5,2.35,12.85,98.5,83.13,65.6
2018,3,20,16,30,1.0,93.0,2.3,12.8,93.0,78.81,62.08
2018,3,20,16,45,0.5,72.5,2.25,12.75,72.5,60.75,46.72
2018,3,20,17,0,0.0,52.0,2.2,12.7,52.0,43.04,31.49
2018,3,20,17,15,0.0,38.5,2.1,12.6,38.5,31.81,21.68
2018,3,20,17,30,0.0,25.0,2.0,12.5,25.0,20.61,11.82
2018,3,20,17,45,4.5,17.0,1.95,12.45,17.5,14.6,5.98
2018,3,20,18,0,9.0,9.0,1.9,12.4,10.0,8.2,0.0
2018,3,20,18,15,4.5,4.5,2.05,12.4,5.0,3.86,0.0
2018,3,20,18,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,21,6,15,1.5,6.0,1.4,13.6,6.0,5.13,0.0
2018,3,21,6,30,3.0,12.0,1.5,13.8,12.0,10.09,0.0
2018,3,21,6,45,1.5,23.0,1.55,14.0,23.0,19.18,9.85
2018,3,21,7,0,0.0,34.0,1.6,14.2,34.0,28.1,18.06
2018,3,21,7,15,0.0,43.0,1.65,14.35,43.0,35.56,24.73
2018,3,21,7,30,0.0,52.0,1.7,14.5,52.0,43.04,31.28
2018,3,21,7,45,2.5,73.5,1.8,14.65,74.5,62.37,47.75
2018,3,21,8,0,5.0,95.0,1.9,14.8,97.0,82.34,64.57
2018,3,21,8,15,7.5,117.5,1.95,14.95,120.5,103.7,82.35
2018,3,21,8,30,10.0,140.0,2.0,15.1,144.0,125.54,100.28
2018,3,21,8,45,19.0,167.0,2.0,15.25,176.5,156.03,125.21
2018,3,21,9,0,28.0,194.0,2.0,15.4,209.0,197.48,158.71
2018,3,21,9,15,25.5,206.5,2.05,15.55,221.0,198.44,158.86
2018,3,21,9,30,23.0,219.0,2.1,15.7,233.0,208.95,166.81
2018,3,21,9,45,20.0,225.5,2.15,15.9,238.0,213.18,169.61
2018,3,21,10,0,17.0,232.0,2.2,16.1,243.0,217.19,172.25
2018,3,21,10,15,29.5,266.0,2.3,16.3,286.5,276.5,219.09
2018,3,21,10,30,42.0,300.0,2.4,16.5,330.0,323.95,255.79
2018,3,21,10,45,45.0,310.5,2.5,16.7,343.5,338.83,266.79
2018,3,21,11,0,48.0,321.0,2.6,16.9,357.0,353.77,277.94
2018,3,21,11,15,43.5,324.0,2.65,16.95,357.5,353.44,277.22
2018,3,21,11,30,39.0,327.0,2.7,17.0,358.0,352.81,276.37
2018,3,21,11,45,43.5,338.0,2.75,17.1,372.5,369.39,289.02
2018,3,21,12,0,48.0,349.0,2.8,17.2,387.0,385.91,301.54
2018,3,21,12,15,41.5,337.5,2.8,17.25,370.5,367.22,286.95
2018,3,21,12,30,35.0,326.0,2.8,17.3,354.0,348.41,272.4
2018,3,21,12,45,37.0,326.5,2.75,17.35,356.0,350.68,274.25
2018,3,21,13,0,39.0,327.0,2.7,17.4,358.0,352.74,275.92
2018,3,21,13,15,32.0,304.5,2.65,17.35,329.5,321.68,252.03
2018,3,21,13,30,25.0,282.0,2.6,17.3,301.0,273.36,214.7
2018,3,21,13,45,54.5,301.0,2.55,17.3,340.5,337.65,265.97
2018,3,21,14,0,84.0,320.0,2.5,17.3,380.0,382.97,301.68
2018,3,21,14,15,109.0,311.5,2.5,17.25,386.0,393.46,310.81
2018,3,21,14,30,134.0,303.0,2.5,17.2,392.0,417.95,330.61
2018,3,21,14,45,114.5,282.0,2.5,17.15,355.0,374.41,297.2
2018,3,21,15,0,95.0,261.0,2.5,17.1,318.0,318.37,254.0
2018,3,21,15,15,69.5,228.5,2.5,17.1,268.5,262.82,210.29
2018,3,21,15,30,44.0,196.0,2.5,17.1,219.0,209.99,168.06
2018,3,21,15,45,34.0,174.0,2.5,16.8,191.0,180.07,144.28
2018,3,21,16,0,24.0,152.0,2.5,16.5,163.0,151.37,121.14
2018,3,21,16,15,57.5,137.5,2.45,16.3,159.5,153.25,123.23
2018,3,21,16,30,91.0,123.0,2.4,16.1,156.0,158.24,127.2
2018,3,21,16,45,82.5,107.0,2.35,15.9,133.0,133.55,106.17
2018,3,21,17,0,74.0,91.0,2.3,15.7,110.0,109.95,85.79
2018,3,21,17,15,56.0,69.5,2.3,15.55,82.0,75.91,56.71
2018,3,21,17,30,38.0,48.0,2.3,15.4,54.0,49.24,34.02
2018,3,21,17,45,26.5,33.0,2.3,15.2,36.5,31.97,18.98
2018,3,21,18,0,15.0,18.0,2.3,15.0,19.0,16.19,0.0
2018,3,21,18,15,7.5,9.0,2.3,14.95,9.5,7.7,0.0
2018,3,21,18,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,2.55,13.55,2.0,1.71,0.0
2018,3,22,6,30,0.0,4.0,2.6,13.6,4.0,3.28,0.0
2018,3,22,6,45,0.0,5.5,2.65,13.65,5.5,4.51,0.0
2018,3,22,7,0,0.0,7.0,2.7,13.7,7.0,5.74,0.0
2018,3,22,7,15,0.0,11.0,2.7,13.75,11.0,9.04,2.1
2018,3,22,7,30,0.0,15.0,2.7,13.8,15.0,12.34,4.99
2018,3,22,7,45,0.0,25.5,2.75,13.9,25.5,21.02,12.49
2018,3,22,8,0,0.0,36.0,2.8,14.0,36.0,29.73,19.94
2018,3,22,8,15,0.0,61.0,2.8,14.05,61.0,50.53,37.64
2018,3,22,8,30,0.0,86.0,2.8,14.1,86.0,71.58,55.33
2018,3,22,8,45,7.0,118.5,2.8,14.2,122.0,104.31,82.71
2018,3,22,9,0,14.0,151.0,2.8,14.3,158.0,138.31,110.8
2018,3,22,9,15,62.5,203.5,2.75,14.3,241.0,232.35,188.54
2018,3,22,9,30,111.0,256.0,2.7,14.3,324.0,339.01,274.08
2018,3,22,9,45,333.5,227.0,2.65,14.3,448.0,508.14,410.28
2018,3,22,10,0,556.0,198.0,2.6,14.3,572.0,697.2,554.69
2018,3,22,10,15,496.5,196.0,2.6,14.25,541.0,664.07,527.73
2018,3,22,10,30,437.0,194.0,2.6,14.2,510.0,624.87,497.73
2018,3,22,10,45,264.0,247.0,2.6,14.15,439.5,512.76,409.05
2018,3,22,11,0,91.0,300.0,2.6,14.1,369.0,372.49,296.38
2018,3,22,11,15,73.5,298.0,2.65,13.9,354.5,355.09,282.94
2018,3,22,11,30,56.0,296.0,2.7,13.7,340.0,336.81,268.19
2018,3,22,11,45,52.5,296.0,2.75,13.5,337.5,333.95,266.04
2018,3,22,12,0,49.0,296.0,2.8,13.3,335.0,330.79,263.61
2018,3,22,12,15,74.0,322.5,2.85,13.1,382.0,383.73,305.93
2018,3,22,12,30,99.0,349.0,2.9,12.9,429.0,436.7,347.62
2018,3,22,12,45,113.0,358.0,3.0,12.7,448.0,480.25,381.45
2018,3,22,13,0,127.0,367.0,3.1,12.5,467.0,502.16,398.94
2018,3,22,13,15,151.5,364.5,3.15,12.4,481.5,520.98,414.47
2018,3,22,13,30,176.0,362.0,3.2,12.3,496.0,538.23,428.83
2018,3,22,13,45,245.0,337.0,3.25,12.2,517.5,589.85,470.58
2018,3,22,14,0,314.0,312.0,3.3,12.1,539.0,617.77,494.27
2018,3,22,14,15,327.0,292.5,3.3,12.15,520.0,597.24,479.62
2018,3,22,14,30,340.0,273.0,3.3,12.2,501.0,574.66,463.58
2018,3,22,14,45,311.5,267.5,3.3,12.25,467.5,531.35,430.28
2018,3,22,15,0,283.0,262.0,3.3,12.3,434.0,489.23,397.63
2018,3,22,15,15,403.0,210.5,3.3,12.3,436.0,520.83,425.32
2018,3,22,15,30,523.0,159.0,3.3,12.3,438.0,526.68,431.93
2018,3,22,15,45,577.5,135.0,3.3,12.1,417.0,512.78,421.24
2018,3,22,16,0,632.0,111.0,3.3,11.9,396.0,485.44,399.05
2018,3,22,16,15,650.5,96.5,3.25,11.55,359.5,441.84,362.35
2018,3,22,16,30,669.0,82.0,3.2,11.2,323.0,394.75,321.08
2018,3,22,16,45,633.0,74.5,3.15,10.9,274.0,330.45,264.35
2018,3,22,17,0,597.0,67.0,3.1,10.6,225.0,269.49,209.0
2018,3,22,17,15,523.0,59.0,2.95,10.2,175.0,201.9,148.65
2018,3,22,17,30,449.0,51.0,2.8,9.8,125.0,143.12,96.86
2018,3,22,17,45,322.5,39.0,2.7,9.4,82.0,83.26,48.95
2018,3,22,18,0,196.0,27.0,2.6,9.0,39.0,37.53,6.07
2018,3,22,18,15,98.0,13.5,2.5,8.75,19.5,11.52,0.0
2018,3,22,18,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,23,5,45,7.0,1.5,0.9,7.3,1.0,0.0,0.0
2018,3,23,6,0,14.0,3.0,0.8,7.5,2.0,0.0,0.0
2018,3,23,6,15,70.5,14.5,0.8,8.1,18.5,12.78,0.0
2018,3,23,6,30,127.0,26.0,0.8,8.7,35.0,33.64,10.63
2018,3,23,6,45,141.5,44.0,0.75,9.3,62.0,61.5,39.46
2018,3,23,7,0,156.0,62.0,0.7,9.9,89.0,91.75,66.22
2018,3,23,7,15,360.0,67.0,0.7,10.25,157.0,166.64,124.69
2018,3,23,7,30,564.0,72.0,0.7,10.6,225.0,267.23,206.64
2018,3,23,7,45,662.5,71.0,0.75,11.0,287.5,342.15,270.22
2018,3,23,8,0,761.0,70.0,0.8,11.4,350.0,427.12,340.66
2018,3,23,8,15,792.5,73.5,0.8,11.75,402.0,492.92,394.29
2018,3,23,8,30,824.0,77.0,0.8,12.1,454.0,560.46,447.17
2018,3,23,8,45,846.0,80.0,0.8,12.4,503.0,622.95,494.26
2018,3,23,9,0,868.0,83.0,0.8,12.7,552.0,685.4,539.56
2018,3,23,9,15,885.5,84.5,0.85,13.0,596.0,736.99,575.66
2018,3,23,9,30,903.0,86.0,0.9,13.3,640.0,792.25,612.22
2018,3,23,9,45,917.0,87.5,0.95,13.55,679.5,843.18,645.25
2018,3,23,10,0,931.0,89.0,1.0,13.8,719.0,892.02,676.45
2018,3,23,10,15,941.0,89.5,1.15,14.0,751.0,933.85,704.5
2018,3,23,10,30,951.0,90.0,1.3,14.2,783.0,972.75,730.56
2018,3,23,10,45,958.5,90.5,1.4,14.45,808.0,1006.15,751.98
2018,3,23,11,0,966.0,91.0,1.5,14.7,833.0,1036.06,771.15
2018,3,23,11,15,844.5,143.5,1.65,14.75,801.5,1004.73,751.84
2018,3,23,11,30,723.0,196.0,1.8,14.8,770.0,961.18,724.8
2018,3,23,11,45,481.5,292.0,1.9,14.9,676.0,819.82,625.29
2018,3,23,12,0,240.0,388.0,2.0,15.0,582.0,640.76,493.84
2018,3,23,12,15,193.0,387.5,2.1,15.0,543.5,593.21,459.97
2018,3,23,12,30,146.0,387.0,2.2,15.0,505.0,544.68,423.72
2018,3,23,12,45,141.0,381.0,2.25,15.0,494.0,531.99,414.86
2018,3,23,13,0,136.0,375.0,2.3,15.0,483.0,518.65,405.29
2018,3,23,13,15,280.0,336.0,2.35,14.9,552.5,634.72,496.13
2018,3,23,13,30,424.0,297.0,2.4,14.8,622.0,742.94,578.0
2018,3,23,13,45,328.0,315.5,2.45,14.7,562.0,643.29,503.8
2018,3,23,14,0,232.0,334.0,2.5,14.6,502.0,547.68,432.16
2018,3,23,14,15,222.0,320.5,2.5,14.45,476.0,516.66,410.05
2018,3,23,14,30,212.0,307.0,2.5,14.3,450.0,485.54,387.22
2018,3,23,14,45,153.5,284.0,2.55,14.1,384.5,405.84,325.69
2018,3,23,15,0,95.0,261.0,2.6,13.9,319.0,316.87,255.71
2018,3,23,15,15,137.5,236.5,2.6,13.9,314.0,330.67,268.48
2018,3,23,15,30,180.0,212.0,2.6,13.9,309.0,326.62,266.43
2018,3,23,15,45,395.5,163.5,2.55,13.4,350.5,422.3,345.71
2018,3,23,16,0,611.0,115.0,2.5,12.9,392.0,475.99,388.5
2018,3,23,16,15,632.0,98.0,2.4,12.6,355.5,432.3,351.55
2018,3,23,16,30,653.0,81.0,2.3,12.3,319.0,384.83,310.35
2018,3,23,16,45,566.5,76.5,2.2,11.95,260.0,305.3,242.65
2018,3,23,17,0,480.0,72.0,2.1,11.6,201.0,235.24,182.01
2018,3,23,17,15,465.0,59.5,1.9,11.0,162.0,186.03,136.53
2018,3,23,17,30,450.0,47.0,1.7,10.4,123.0,138.38,92.5
2018,3,23,17,45,344.5,37.0,1.55,9.85,83.0,83.31,48.19
2018,3,23,18,0,239.0,27.0,1.4,9.3,43.0,40.79,9.39
2018,3,23,18,15,125.0,14.5,1.35,9.1,22.5,12.38,0.0
2018,3,23,18,30,11.0,2.0,1.3,8.9,2.0,0.0,0.0
2018,3,23,18,45,5.5,1.0,1.3,8.7,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,24,6,15,0.0,2.0,1.0,9.4,2.0,1.71,0.0
2018,3,24,6,30,0.0,4.0,1.1,9.7,4.0,3.28,0.0
2018,3,24,6,45,0.0,7.0,1.15,10.0,7.0,5.74,0.0
2018,3,24,7,0,0.0,10.0,1.2,10.3,10.0,8.21,1.43
2018,3,24,7,15,10.5,30.0,1.25,10.45,33.0,28.18,18.53
2018,3,24,7,30,21.0,50.0,1.3,10.6,56.0,49.71,37.18
2018,3,24,7,45,67.5,77.5,1.35,10.75,101.5,98.82,79.07
2018,3,24,8,0,114.0,105.0,1.4,10.9,147.0,150.55,123.08
2018,3,24,8,15,74.0,86.5,1.4,11.0,115.5,119.32,97.06
2018,3,24,8,30,34.0,68.0,1.4,11.1,84.0,78.02,61.85
