Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,11,45,909.0,133.0,2.2,18.15,930.5,1033.36,764.41
2018,4,13,12,0,908.0,135.0,2.2,18.4,936.0,1038.32,766.68
2018,4,13,12,15,880.0,148.5,2.2,18.5,923.5,1023.92,756.95
2018,4,13,12,30,852.0,162.0,2.2,18.6,911.0,1020.81,754.92
2018,4,13,12,45,848.0,162.0,2.2,18.7,900.5,1009.46,747.51
2018,4,13,13,0,844.0,162.0,2.2,18.8,890.0,994.44,737.89
2018,4,13,13,15,865.0,147.5,2.15,18.85,881.0,984.77,731.5
2018,4,13,13,30,886.0,133.0,2.1,18.9,872.0,959.08,714.58
2018,4,13,13,45,877.5,133.0,2.1,18.9,846.5,929.29,695.8
2018,4,13,14,0,869.0,133.0,2.1,18.9,821.0,906.42,681.67
2018,4,13,14,15,845.0,136.0,2.1,18.85,782.5,860.11,651.62
2018,4,13,14,30,821.0,139.0,2.1,18.8,744.0,812.11,620.26
2018,4,13,14,45,814.5,134.0,2.05,18.7,708.0,768.21,591.03
2018,4,13,15,0,808.0,129.0,2.0,18.6,672.0,722.03,558.42
2018,4,13,15,15,797.5,123.5,2.0,18.6,630.5,670.65,521.41
2018,4,13,15,30,787.0,118.0,2.0,18.6,589.0,617.83,482.33
2018,4,13,15,45,765.0,114.0,1.9,18.25,540.5,559.51,438.01
2018,4,13,16,0,743.0,110.0,1.8,17.9,492.0,500.39,391.76
2018,4,13,16,15,717.5,103.0,1.65,17.5,441.0,437.41,341.02
2018,4,13,16,30,692.0,96.0,1.5,17.1,390.0,375.9,289.84
2018,4,13,16,45,655.5,89.0,1.4,16.7,337.5,312.47,236.02
2018,4,13,17,0,619.0,82.0,1.3,16.3,285.0,252.47,183.96
2018,4,13,17,15,561.5,74.0,1.25,15.5,233.0,190.89,131.65
2018,4,13,17,30,504.0,66.0,1.2,14.7,181.0,136.08,86.59
2018,4,13,17,45,415.0,55.0,1.2,13.95,133.5,83.17,48.48
2018,4,13,18,0,326.0,44.0,1.2,13.2,86.0,39.63,23.83
2018,4,13,18,15,201.5,29.0,1.2,12.75,51.0,22.54,9.92
2018,4,13,18,30,77.0,14.0,1.2,12.3,16.0,11.95,0.0
2018,4,13,18,45,38.5,7.0,1.25,11.85,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.05,10.15,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.0,10.5,2.0,0.0,0.0
2018,4,14,5,45,79.5,15.5,0.95,10.85,21.0,13.23,0.0
2018,4,14,6,0,150.0,29.0,0.9,11.2,40.0,22.42,9.72
2018,4,14,6,15,281.0,42.0,0.95,11.8,84.0,35.92,22.19
2018,4,14,6,30,412.0,55.0,1.0,12.4,128.0,81.0,47.58
2018,4,14,6,45,493.5,63.0,1.0,12.95,179.5,129.62,82.44
2018,4,14,7,0,575.0,71.0,1.0,13.5,231.0,188.42,130.07
2018,4,14,7,15,624.5,77.0,1.0,14.1,284.0,246.55,180.34
2018,4,14,7,30,674.0,83.0,1.0,14.7,337.0,310.02,234.94
2018,4,14,7,45,708.5,88.0,0.95,15.25,389.5,371.61,287.12
2018,4,14,8,0,743.0,93.0,0.9,15.8,442.0,435.97,339.58
2018,4,14,8,15,769.0,97.0,0.85,16.45,493.0,497.57,387.75
2018,4,14,8,30,795.0,101.0,0.8,17.1,544.0,559.78,434.26
2018,4,14,8,45,814.5,104.0,0.75,17.7,591.0,617.68,475.74
2018,4,14,9,0,834.0,107.0,0.7,18.3,638.0,675.22,515.22
2018,4,14,9,15,851.0,107.5,0.7,18.8,680.0,727.74,550.62
2018,4,14,9,30,868.0,108.0,0.7,19.3,722.0,772.71,578.91
2018,4,14,9,45,882.5,108.5,0.7,19.8,759.5,819.63,607.27
2018,4,14,10,0,897.0,109.0,0.7,20.3,797.0,864.48,633.7
2018,4,14,10,15,905.5,110.0,0.7,20.6,826.5,902.34,655.71
2018,4,14,10,30,914.0,111.0,0.7,20.9,856.0,937.24,675.68
2018,4,14,10,45,920.5,111.0,0.7,21.25,878.5,966.15,691.62
2018,4,14,11,0,927.0,111.0,0.7,21.6,901.0,991.64,705.43
2018,4,14,11,15,930.0,112.0,0.7,21.75,915.5,1011.22,716.16
2018,4,14,11,30,933.0,113.0,0.7,21.9,930.0,1027.02,724.7
2018,4,14,11,45,934.5,113.0,0.75,22.1,936.0,1036.47,730.53
2018,4,14,12,0,936.0,113.0,0.8,22.3,942.0,1041.97,734.16
2018,4,14,12,15,935.0,113.5,0.85,22.35,940.0,1041.55,734.79
2018,4,14,12,30,934.0,114.0,0.9,22.4,938.0,1037.14,733.18
2018,4,14,12,45,931.0,113.5,1.0,22.45,927.5,1025.85,728.5
2018,4,14,13,0,928.0,113.0,1.1,22.5,917.0,1010.69,721.48
2018,4,14,13,15,924.0,112.5,1.15,22.4,899.0,990.8,710.97
2018,4,14,13,30,920.0,112.0,1.2,22.3,881.0,967.26,698.18
2018,4,14,13,45,913.0,111.0,1.3,22.2,855.0,937.0,681.81
2018,4,14,14,0,906.0,110.0,1.4,22.1,829.0,903.52,663.09
2018,4,14,14,15,897.0,108.0,1.45,21.85,796.0,864.32,639.99
2018,4,14,14,30,888.0,106.0,1.5,21.6,763.0,822.41,614.73
2018,4,14,14,45,876.0,104.0,1.6,21.4,724.0,775.74,586.16
2018,4,14,15,0,864.0,102.0,1.7,21.2,685.0,727.08,555.16
2018,4,14,15,15,848.5,99.5,1.7,21.2,641.0,678.31,520.34
2018,4,14,15,30,833.0,97.0,1.7,21.2,597.0,623.16,480.05
2018,4,14,15,45,811.5,93.5,1.8,20.4,548.0,562.81,436.58
2018,4,14,16,0,790.0,90.0,1.9,19.6,499.0,502.62,391.23
2018,4,14,16,15,760.5,86.5,1.9,19.0,447.0,439.28,340.88
2018,4,14,16,30,731.0,83.0,1.9,18.4,395.0,377.68,290.03
2018,4,14,16,45,690.0,78.5,1.95,17.85,342.0,312.27,234.77
2018,4,14,17,0,649.0,74.0,2.0,17.3,289.0,251.58,182.14
2018,4,14,17,15,588.5,68.0,1.9,16.55,236.5,189.62,129.26
2018,4,14,17,30,528.0,62.0,1.8,15.8,184.0,134.7,84.2
2018,4,14,17,45,389.5,53.0,1.75,15.05,130.5,78.26,45.41
2018,4,14,18,0,251.0,44.0,1.7,14.3,77.0,37.64,23.26
2018,4,14,18,15,148.5,28.5,1.65,13.95,45.5,22.02,10.14
2018,4,14,18,30,46.0,13.0,1.6,13.6,14.0,11.1,0.0
2018,4,14,18,45,23.0,6.5,1.55,13.25,7.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.0,1.1,10.7,1.0,0.0,0.0
2018,4,15,5,30,7.0,2.0,1.2,10.9,2.0,0.0,0.0
2018,4,15,5,45,70.0,16.0,1.25,11.05,21.5,13.66,0.0
2018,4,15,6,0,133.0,30.0,1.3,11.2,41.0,23.12,11.28
2018,4,15,6,15,215.0,44.0,1.4,11.6,76.5,36.54,23.29
2018,4,15,6,30,297.0,58.0,1.5,12.0,112.0,72.14,44.58
2018,4,15,6,45,383.5,70.5,1.65,12.35,164.0,117.66,77.64
2018,4,15,7,0,470.0,83.0,1.8,12.7,216.0,174.08,123.19
2018,4,15,7,15,527.0,91.0,1.8,13.2,268.5,232.66,173.45
2018,4,15,7,30,584.0,99.0,1.8,13.7,321.0,294.62,226.75
2018,4,15,7,45,580.0,115.0,1.8,14.15,362.5,346.07,271.9
2018,4,15,8,0,576.0,131.0,1.8,14.6,404.0,396.09,314.26
2018,4,15,8,15,648.5,128.5,1.85,15.05,467.0,466.27,370.68
2018,4,15,8,30,721.0,126.0,1.9,15.5,530.0,542.53,430.21
2018,4,15,8,45,776.0,119.5,1.95,15.9,587.5,608.42,480.57
2018,4,15,9,0,831.0,113.0,2.0,16.3,645.0,678.32,532.54
2018,4,15,9,15,845.5,115.0,2.05,16.55,686.5,730.43,570.2
2018,4,15,9,30,860.0,117.0,2.1,16.8,728.0,781.07,605.42
2018,4,15,9,45,870.5,119.0,2.2,17.05,764.0,826.77,636.02
2018,4,15,10,0,881.0,121.0,2.3,17.3,800.0,861.77,658.98
2018,4,15,10,15,889.0,123.0,2.35,17.4,829.5,899.58,683.78
2018,4,15,10,30,897.0,125.0,2.4,17.5,859.0,934.45,706.42
2018,4,15,10,45,902.5,126.0,2.45,17.6,881.0,962.94,724.69
2018,4,15,11,0,908.0,127.0,2.5,17.7,903.0,988.03,740.75
2018,4,15,11,15,911.0,127.0,2.55,17.75,916.5,1006.22,752.43
2018,4,15,11,30,914.0,127.0,2.6,17.8,930.0,1020.69,761.8
2018,4,15,11,45,916.5,126.5,2.6,17.85,936.0,1030.39,767.64
2018,4,15,12,0,919.0,126.0,2.6,17.9,942.0,1036.23,771.11
2018,4,15,12,15,918.0,125.5,2.7,17.85,939.5,1034.75,771.25
2018,4,15,12,30,917.0,125.0,2.8,17.8,937.0,1029.37,768.98
2018,4,15,12,45,915.0,123.5,2.85,17.75,926.0,1018.16,762.47
2018,4,15,13,0,913.0,122.0,2.9,17.7,915.0,1003.12,753.54
2018,4,15,13,15,906.5,121.5,2.95,17.55,895.5,981.12,740.28
2018,4,15,13,30,900.0,121.0,3.0,17.4,876.0,955.62,724.68
2018,4,15,13,45,891.5,120.0,3.1,17.25,849.5,924.52,705.55
2018,4,15,14,0,883.0,119.0,3.2,17.1,823.0,890.34,684.12
2018,4,15,14,15,870.5,118.0,3.25,16.85,788.5,849.97,658.03
2018,4,15,14,30,858.0,117.0,3.3,16.6,754.0,814.63,635.24
2018,4,15,14,45,676.0,156.0,3.35,16.35,642.0,684.55,540.95
2018,4,15,15,0,494.0,195.0,3.4,16.1,530.0,555.71,443.26
2018,4,15,15,15,269.5,174.0,3.4,16.1,355.0,349.39,281.94
2018,4,15,15,30,45.0,153.0,3.4,16.1,180.0,161.46,128.53
2018,4,15,15,45,30.0,138.5,3.45,15.3,156.0,137.36,109.4
2018,4,15,16,0,15.0,124.0,3.5,14.5,132.0,111.33,88.21
2018,4,15,16,15,7.5,82.0,3.45,14.05,86.0,71.47,55.1
2018,4,15,16,30,0.0,40.0,3.4,13.6,40.0,33.06,22.72
2018,4,15,16,45,25.5,50.5,3.4,13.15,59.0,51.36,38.01
2018,4,15,17,0,51.0,61.0,3.4,12.7,78.0,67.71,51.08
2018,4,15,17,15,61.5,45.0,3.25,12.4,62.0,52.21,36.93
2018,4,15,17,30,72.0,29.0,3.1,12.1,46.0,35.96,22.13
2018,4,15,17,45,61.5,23.0,2.95,11.75,35.0,24.52,13.02
2018,4,15,18,0,51.0,17.0,2.8,11.4,24.0,14.47,6.11
2018,4,15,18,15,33.0,11.5,2.7,11.25,15.5,9.4,1.39
2018,4,15,18,30,15.0,6.0,2.6,11.1,7.0,5.12,0.0
2018,4,15,18,45,7.5,3.0,2.5,10.9,3.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,16,5,15,4.0,2.0,1.25,9.4,2.0,0.0,0.0
2018,4,16,5,30,8.0,4.0,1.3,9.6,4.0,0.0,0.0
2018,4,16,5,45,34.5,16.0,1.35,9.8,18.5,13.66,0.0
2018,4,16,6,0,61.0,28.0,1.4,10.0,33.0,22.39,11.6
2018,4,16,6,15,51.5,38.5,1.45,10.15,45.0,31.58,20.61
2018,4,16,6,30,42.0,49.0,1.5,10.3,57.0,43.86,30.51
2018,4,16,6,45,25.5,43.5,1.6,10.4,49.0,40.33,28.24
2018,4,16,7,0,9.0,38.0,1.7,10.5,41.0,34.07,23.7
2018,4,16,7,15,4.5,34.0,1.8,10.55,35.5,29.28,19.76
2018,4,16,7,30,0.0,30.0,1.9,10.6,30.0,24.76,15.92
2018,4,16,7,45,0.0,26.5,2.0,10.7,26.5,21.88,13.36
2018,4,16,8,0,0.0,23.0,2.1,10.8,23.0,18.99,10.8
2018,4,16,8,15,2.5,64.5,2.2,10.85,66.0,54.76,41.46
2018,4,16,8,30,5.0,106.0,2.3,10.9,109.0,91.2,72.19
2018,4,16,8,45,2.5,109.5,2.4,11.0,111.0,92.93,73.33
2018,4,16,9,0,0.0,113.0,2.5,11.1,113.0,94.42,74.29
2018,4,16,9,15,76.5,196.0,2.55,11.15,250.5,237.78,194.05
2018,4,16,9,30,153.0,279.0,2.6,11.2,388.0,378.55,307.1
2018,4,16,9,45,97.0,228.5,2.65,11.3,299.0,293.27,237.68
2018,4,16,10,0,41.0,178.0,2.7,11.4,210.0,192.22,154.9
2018,4,16,10,15,61.5,261.5,2.7,11.45,311.0,289.52,233.52
2018,4,16,10,30,82.0,345.0,2.7,11.5,412.0,390.35,312.24
2018,4,16,10,45,155.5,375.0,2.7,11.5,506.5,505.74,401.98
2018,4,16,11,0,229.0,405.0,2.7,11.5,601.0,608.5,479.79
2018,4,16,11,15,317.0,385.5,2.75,11.5,662.0,694.46,544.63
2018,4,16,11,30,405.0,366.0,2.8,11.5,723.0,779.97,607.97
2018,4,16,11,45,279.0,393.5,2.8,11.5,640.0,673.98,527.25
2018,4,16,12,0,153.0,421.0,2.8,11.5,557.0,562.51,441.81
2018,4,16,12,15,211.0,413.5,2.8,11.45,601.0,611.59,480.96
2018,4,16,12,30,269.0,406.0,2.8,11.4,645.0,676.67,530.12
2018,4,16,12,45,344.5,367.5,2.8,11.4,670.0,707.79,555.12
2018,4,16,13,0,420.0,329.0,2.8,11.4,695.0,752.2,589.43
2018,4,16,13,15,277.5,339.0,2.85,11.4,579.0,604.27,477.93
2018,4,16,13,30,135.0,349.0,2.9,11.4,463.0,461.17,367.15
2018,4,16,13,45,75.0,263.5,2.9,11.35,326.5,319.83,257.03
2018,4,16,14,0,15.0,178.0,2.9,11.3,190.0,171.53,137.0
2018,4,16,14,15,73.0,219.0,2.9,11.25,274.0,268.64,218.0
2018,4,16,14,30,131.0,260.0,2.9,11.2,358.0,350.05,284.24
2018,4,16,14,45,415.5,211.0,2.95,11.1,498.0,534.53,434.59
2018,4,16,15,0,700.0,162.0,3.0,11.0,638.0,673.97,543.85
2018,4,16,15,15,739.0,139.0,3.0,11.0,612.5,642.42,519.17
2018,4,16,15,30,778.0,116.0,3.0,11.0,587.0,603.93,489.49
2018,4,16,15,45,790.5,103.5,3.0,10.8,548.5,556.66,451.8
2018,4,16,16,0,803.0,91.0,3.0,10.6,510.0,506.02,409.99
2018,4,16,16,15,777.0,86.0,2.95,10.45,458.0,442.25,355.97
2018,4,16,16,30,751.0,81.0,2.9,10.3,406.0,379.82,301.44
2018,4,16,16,45,705.0,77.0,2.85,10.15,350.5,312.18,241.63
2018,4,16,17,0,659.0,73.0,2.8,10.0,295.0,249.98,185.61
2018,4,16,17,15,538.5,72.0,2.6,9.75,232.5,179.98,126.56
2018,4,16,17,30,418.0,71.0,2.4,9.5,170.0,121.78,80.39
2018,4,16,17,45,353.0,57.0,2.25,9.3,126.0,74.71,45.29
2018,4,16,18,0,288.0,43.0,2.1,9.1,82.0,36.0,26.13
2018,4,16,18,15,205.0,30.0,2.0,8.95,52.0,23.27,12.41
2018,4,16,18,30,122.0,17.0,1.9,8.8,22.0,14.51,0.0
2018,4,16,18,45,61.0,8.5,1.8,8.65,11.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,17,5,15,12.5,2.5,1.1,6.9,2.5,0.0,0.0
2018,4,17,5,30,25.0,5.0,1.0,7.3,5.0,0.0,0.0
2018,4,17,5,45,108.5,19.0,0.95,7.75,27.5,16.22,0.0
2018,4,17,6,0,192.0,33.0,0.9,8.2,50.0,25.5,14.81
2018,4,17,6,15,325.5,45.0,0.9,8.7,97.0,38.82,24.82
2018,4,17,6,30,459.0,57.0,0.9,9.2,144.0,86.07,50.9
2018,4,17,6,45,534.5,65.0,0.9,9.65,197.0,136.74,87.76
2018,4,17,7,0,610.0,73.0,0.9,10.1,250.0,196.76,137.17
2018,4,17,7,15,657.5,78.5,0.95,10.55,304.0,255.89,189.07
2018,4,17,7,30,705.0,84.0,1.0,11.0,358.0,320.02,245.17
2018,4,17,7,45,738.5,89.0,1.0,11.45,412.0,382.83,299.28
2018,4,17,8,0,772.0,94.0,1.0,11.9,466.0,448.8,354.07
2018,4,17,8,15,796.5,97.5,1.0,12.35,517.0,510.07,403.35
2018,4,17,8,30,821.0,101.0,1.0,12.8,568.0,572.12,451.33
2018,4,17,8,45,839.5,104.0,1.0,13.25,615.5,630.43,494.76
2018,4,17,9,0,858.0,107.0,1.0,13.7,663.0,688.2,536.24
2018,4,17,9,15,872.5,109.5,0.95,14.05,705.5,741.78,572.94
2018,4,17,9,30,887.0,112.0,0.9,14.4,748.0,787.5,602.14
2018,4,17,9,45,899.0,113.0,0.9,14.8,785.0,833.4,630.67
2018,4,17,10,0,911.0,114.0,0.9,15.2,822.0,876.98,657.15
2018,4,17,10,15,917.0,116.0,0.85,15.45,851.0,913.83,678.29
2018,4,17,10,30,923.0,118.0,0.8,15.7,880.0,947.53,697.12
2018,4,17,10,45,926.0,120.5,0.8,16.0,901.5,975.66,713.08
2018,4,17,11,0,929.0,123.0,0.8,16.3,923.0,1000.19,726.75
2018,4,17,11,15,932.0,124.0,0.8,16.45,937.5,1019.53,737.61
2018,4,17,11,30,935.0,125.0,0.8,16.6,952.0,1035.08,746.21
2018,4,17,11,45,935.5,125.5,0.85,16.8,957.5,1043.85,751.73
2018,4,17,12,0,936.0,126.0,0.9,17.0,963.0,1048.66,755.02
2018,4,17,12,15,935.0,125.5,0.9,17.1,960.0,1047.06,753.67
2018,4,17,12,30,934.0,125.0,0.9,17.2,957.0,1041.5,750.08
2018,4,17,12,45,931.0,124.5,0.95,17.3,946.0,1030.08,744.1
2018,4,17,13,0,928.0,124.0,1.0,17.4,935.0,1014.81,735.83
2018,4,17,13,15,921.5,124.5,1.05,17.35,916.0,993.48,724.2
2018,4,17,13,30,915.0,125.0,1.1,17.3,897.0,968.61,710.31
2018,4,17,13,45,905.0,125.5,1.1,17.3,870.5,937.24,691.15
2018,4,17,14,0,895.0,126.0,1.1,17.3,844.0,902.83,669.97
2018,4,17,14,15,884.0,125.0,1.2,17.2,810.5,863.32,647.01
2018,4,17,14,30,873.0,124.0,1.3,17.1,777.0,828.93,627.03
2018,4,17,14,45,858.0,122.5,1.35,16.95,737.0,780.25,596.23
2018,4,17,15,0,843.0,121.0,1.4,16.8,697.0,729.86,562.22
2018,4,17,15,15,826.0,118.0,1.4,16.8,652.0,675.25,523.18
2018,4,17,15,30,809.0,115.0,1.4,16.8,607.0,619.72,482.35
2018,4,17,15,45,785.0,112.0,1.6,16.3,557.5,559.7,438.88
2018,4,17,16,0,761.0,109.0,1.8,15.8,508.0,500.19,393.59
2018,4,17,16,15,729.5,104.5,1.85,15.4,455.5,436.31,342.26
2018,4,17,16,30,698.0,100.0,1.9,15.0,403.0,374.49,290.73
2018,4,17,16,45,653.0,93.5,1.9,14.65,348.0,308.8,234.73
2018,4,17,17,0,608.0,87.0,1.9,14.3,293.0,247.56,181.49
2018,4,17,17,15,504.5,77.5,1.85,13.65,228.5,176.6,122.93
2018,4,17,17,30,401.0,68.0,1.8,13.0,164.0,115.81,75.02
2018,4,17,17,45,327.5,57.0,1.7,12.4,122.5,71.9,43.49
2018,4,17,18,0,254.0,46.0,1.6,11.8,81.0,37.2,26.94
2018,4,17,18,15,147.0,29.0,1.6,11.4,47.5,22.35,11.93
2018,4,17,18,30,40.0,12.0,1.6,11.0,14.0,10.24,0.0
2018,4,17,18,45,20.0,6.0,1.55,10.6,7.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.0,8.7,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.9,8.9,2.0,1.71,0.0
2018,4,18,5,45,0.0,9.5,0.85,9.1,9.5,7.82,0.0
2018,4,18,6,0,0.0,17.0,0.8,9.3,17.0,14.01,5.83
2018,4,18,6,15,0.0,26.5,0.85,9.6,26.5,21.86,12.99
2018,4,18,6,30,0.0,36.0,0.9,9.9,36.0,29.74,20.12
2018,4,18,6,45,0.0,43.5,0.95,10.2,43.5,35.96,25.7
2018,4,18,7,0,0.0,51.0,1.0,10.5,51.0,42.19,31.16
2018,4,18,7,15,0.0,77.0,1.0,10.65,77.0,63.82,49.8
2018,4,18,7,30,0.0,103.0,1.0,10.8,103.0,85.59,68.23
2018,4,18,7,45,0.5,116.5,0.95,11.0,116.5,97.29,77.82
2018,4,18,8,0,1.0,130.0,0.9,11.2,130.0,109.1,87.4
2018,4,18,8,15,1.0,132.0,0.9,11.5,132.5,110.96,88.52
2018,4,18,8,30,1.0,134.0,0.9,11.8,135.0,112.79,89.66
2018,4,18,8,45,3.0,158.5,0.85,12.1,160.5,135.2,107.77
2018,4,18,9,0,5.0,183.0,0.8,12.4,186.0,158.02,125.9
2018,4,18,9,15,51.0,242.0,0.85,12.75,278.5,251.69,201.38
2018,4,18,9,30,97.0,301.0,0.9,13.1,371.0,344.37,273.32
2018,4,18,9,45,206.0,325.5,0.9,13.45,483.5,471.08,369.84
2018,4,18,10,0,315.0,350.0,0.9,13.8,596.0,607.17,468.58
2018,4,18,10,15,306.5,367.5,1.0,14.0,614.0,629.36,482.64
2018,4,18,10,30,298.0,385.0,1.1,14.2,632.0,649.83,496.62
2018,4,18,10,45,296.5,397.0,1.2,14.45,648.0,669.58,510.2
2018,4,18,11,0,295.0,409.0,1.3,14.7,664.0,687.88,522.72
2018,4,18,11,15,258.0,420.5,1.35,14.85,646.0,670.57,509.23
2018,4,18,11,30,221.0,432.0,1.4,15.0,628.0,633.96,482.68
2018,4,18,11,45,183.0,429.5,1.5,15.1,592.5,597.07,456.17
2018,4,18,12,0,145.0,427.0,1.6,15.2,557.0,558.64,428.13
2018,4,18,12,15,104.0,417.0,1.65,15.25,510.0,490.97,378.29
2018,4,18,12,30,63.0,407.0,1.7,15.3,463.0,440.71,340.45
2018,4,18,12,45,56.0,393.5,1.8,15.35,443.0,419.77,325.33
2018,4,18,13,0,49.0,380.0,1.9,15.4,423.0,398.69,309.81
2018,4,18,13,15,42.5,361.0,1.95,15.4,397.5,372.69,290.44
2018,4,18,13,30,36.0,342.0,2.0,15.4,372.0,346.84,271.06
2018,4,18,13,45,30.0,307.5,2.0,15.4,332.0,306.8,240.6
2018,4,18,14,0,24.0,273.0,2.0,15.4,292.0,267.39,210.33
2018,4,18,14,15,15.0,234.0,2.05,15.3,246.0,212.36,167.32
2018,4,18,14,30,6.0,195.0,2.1,15.2,200.0,170.21,133.92
2018,4,18,14,45,58.0,227.0,2.1,15.1,267.0,245.43,195.91
2018,4,18,15,0,110.0,259.0,2.1,15.0,334.0,319.33,255.22
2018,4,18,15,15,361.0,209.5,2.1,15.0,434.0,451.69,361.85
2018,4,18,15,30,612.0,160.0,2.1,15.0,534.0,542.35,431.89
2018,4,18,15,45,717.5,124.0,2.1,14.55,528.0,532.26,423.5
2018,4,18,16,0,823.0,88.0,2.1,14.1,522.0,508.93,403.92
2018,4,18,16,15,801.0,83.5,2.05,13.75,471.0,446.51,352.16
2018,4,18,16,30,779.0,79.0,2.0,13.4,420.0,384.94,299.51
2018,4,18,16,45,741.5,74.5,1.95,13.05,365.5,319.48,242.47
2018,4,18,17,0,704.0,70.0,1.9,12.7,311.0,255.76,185.91
2018,4,18,17,15,648.5,64.5,1.75,12.05,257.0,192.57,130.87
2018,4,18,17,30,593.0,59.0,1.6,11.4,203.0,135.7,83.65
2018,4,18,17,45,505.5,51.0,1.4,10.7,152.5,80.94,45.16
2018,4,18,18,0,418.0,43.0,1.2,10.0,102.0,37.32,27.31
2018,4,18,18,15,259.5,29.5,1.2,9.55,61.0,24.28,13.92
2018,4,18,18,30,101.0,16.0,1.2,9.1,20.0,13.66,0.0
2018,4,18,18,45,50.5,8.0,1.2,8.7,10.0,6.83,0.0
2018,4,18,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,4,19,5,15,16.0,3.0,1.15,7.7,3.0,0.0,0.0
2018,4,19,5,30,32.0,6.0,1.3,8.1,6.0,5.12,0.0
2018,4,19,5,45,106.0,20.0,1.4,8.5,29.0,15.55,0.0
2018,4,19,6,0,180.0,34.0,1.5,8.9,52.0,26.18,16.17
2018,4,19,6,15,331.5,44.5,1.6,9.3,101.5,40.14,25.92
2018,4,19,6,30,483.0,55.0,1.7,9.7,151.0,85.91,49.86
2018,4,19,6,45,564.5,61.0,1.8,10.15,205.5,137.09,86.77
2018,4,19,7,0,646.0,67.0,1.9,10.6,260.0,198.22,137.21
2018,4,19,7,15,689.0,72.5,1.95,11.1,314.0,258.1,190.44
2018,4,19,7,30,732.0,78.0,2.0,11.6,368.0,323.73,248.57
2018,4,19,7,45,761.0,82.0,2.1,12.1,420.5,384.86,302.43
2018,4,19,8,0,790.0,86.0,2.2,12.6,473.0,447.96,356.32
2018,4,19,8,15,811.5,89.5,2.25,13.05,523.0,508.39,406.38
2018,4,19,8,30,833.0,93.0,2.3,13.5,573.0,569.25,455.03
2018,4,19,8,45,850.0,95.5,2.35,13.9,619.5,626.43,499.4
2018,4,19,9,0,867.0,98.0,2.4,14.3,666.0,678.79,538.95
2018,4,19,9,15,879.5,101.0,2.4,14.65,708.0,730.75,576.78
2018,4,19,9,30,892.0,104.0,2.4,15.0,750.0,780.97,611.09
2018,4,19,9,45,901.5,106.0,2.4,15.3,786.0,825.83,640.59
2018,4,19,10,0,911.0,108.0,2.4,15.6,822.0,868.2,667.99
2018,4,19,10,15,919.0,108.5,2.4,15.8,851.0,905.07,691.54
2018,4,19,10,30,927.0,109.0,2.4,16.0,880.0,938.9,712.87
2018,4,19,10,45,932.0,110.5,2.4,16.25,902.0,967.78,730.61
2018,4,19,11,0,937.0,112.0,2.4,16.5,924.0,993.14,745.96
2018,4,19,11,15,940.0,112.5,2.4,16.65,938.0,1011.95,757.26
2018,4,19,11,30,943.0,113.0,2.4,16.8,952.0,1026.95,766.16
2018,4,19,11,45,935.0,118.0,2.45,16.95,954.5,1031.88,769.11
2018,4,19,12,0,927.0,123.0,2.5,17.1,957.0,1032.72,769.6
2018,4,19,12,15,933.5,120.0,2.55,17.15,958.0,1035.84,772.05
2018,4,19,12,30,940.0,117.0,2.6,17.2,959.0,1034.97,771.97
2018,4,19,12,45,934.5,118.5,2.65,17.25,947.5,1023.0,764.7
2018,4,19,13,0,929.0,120.0,2.7,17.3,936.0,1007.23,755.09
2018,4,19,13,15,925.5,118.5,2.7,17.3,918.0,986.67,742.03
2018,4,19,13,30,922.0,117.0,2.7,17.3,900.0,962.46,726.59
2018,4,19,13,45,917.5,115.0,2.75,17.25,874.5,933.33,708.4
2018,4,19,14,0,913.0,113.0,2.8,17.2,849.0,900.85,687.82
2018,4,19,14,15,904.0,111.0,2.75,17.1,816.0,861.47,661.7
2018,4,19,14,30,895.0,109.0,2.7,17.0,783.0,819.38,633.53
2018,4,19,14,45,883.5,107.0,2.7,16.9,744.0,772.95,602.34
2018,4,19,15,0,872.0,105.0,2.7,16.8,705.0,724.46,568.29
2018,4,19,15,15,856.5,102.5,2.7,16.8,660.0,675.3,531.67
2018,4,19,15,30,841.0,100.0,2.7,16.8,615.0,620.0,489.59
2018,4,19,15,45,818.5,97.5,2.6,16.45,566.0,560.0,442.98
2018,4,19,16,0,796.0,95.0,2.5,16.1,517.0,500.24,395.11
2018,4,19,16,15,764.5,92.0,2.45,15.8,464.0,436.58,342.78
2018,4,19,16,30,733.0,89.0,2.4,15.5,411.0,373.84,289.59
2018,4,19,16,45,690.5,84.5,2.3,15.2,357.0,309.2,233.71
2018,4,19,17,0,648.0,80.0,2.2,14.9,303.0,248.59,180.43
2018,4,19,17,15,589.0,73.5,2.05,14.25,250.0,187.28,127.88
2018,4,19,17,30,530.0,67.0,1.9,13.6,197.0,132.82,83.44
2018,4,19,17,45,440.0,57.5,1.75,13.0,148.0,80.77,47.24
2018,4,19,18,0,350.0,48.0,1.6,12.4,99.0,40.31,29.69
2018,4,19,18,15,227.5,33.5,1.6,11.95,61.5,25.96,15.38
2018,4,19,18,30,105.0,19.0,1.6,11.5,24.0,14.79,0.0
2018,4,19,18,45,52.5,9.5,1.55,11.0,12.0,8.11,0.0
2018,4,19,19,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,5,15,20.5,4.0,1.15,9.45,4.0,0.0,0.0
2018,4,20,5,30,41.0,8.0,1.1,10.0,8.0,6.83,0.0
2018,4,20,5,45,153.5,23.0,1.0,10.5,36.5,17.92,0.0
2018,4,20,6,0,266.0,38.0,0.9,11.0,65.0,29.44,19.05
2018,4,20,6,15,368.0,49.0,0.95,11.5,110.0,44.49,29.13
2018,4,20,6,30,470.0,60.0,1.0,12.0,155.0,89.07,52.6
2018,4,20,6,45,539.0,67.0,1.0,12.55,206.5,138.5,88.17
2018,4,20,7,0,608.0,74.0,1.0,13.1,258.0,196.36,135.42
2018,4,20,7,15,653.5,79.0,1.0,13.65,311.0,254.13,185.51
2018,4,20,7,30,699.0,84.0,1.0,14.2,364.0,316.62,239.44
2018,4,20,7,45,732.0,88.5,1.0,14.8,417.0,378.1,291.66
2018,4,20,8,0,765.0,93.0,1.0,15.4,470.0,442.83,344.64
2018,4,20,8,15,789.0,96.0,1.05,15.95,520.0,502.64,392.39
2018,4,20,8,30,813.0,99.0,1.1,16.5,570.0,563.16,438.98
2018,4,20,8,45,831.0,101.5,1.2,17.1,616.5,619.9,481.51
2018,4,20,9,0,849.0,104.0,1.3,17.7,663.0,676.06,522.31
2018,4,20,9,15,865.5,104.5,1.35,18.1,705.0,723.18,555.74
2018,4,20,9,30,882.0,105.0,1.4,18.5,747.0,773.24,589.25
2018,4,20,9,45,895.0,105.0,1.5,18.85,783.0,818.38,618.77
2018,4,20,10,0,908.0,105.0,1.6,19.2,819.0,861.3,646.54
2018,4,20,10,15,914.5,106.5,1.65,19.5,847.5,897.68,669.25
2018,4,20,10,30,921.0,108.0,1.7,19.8,876.0,930.95,689.83
2018,4,20,10,45,925.5,109.0,1.8,20.1,897.5,958.64,707.32
2018,4,20,11,0,930.0,110.0,1.9,20.4,919.0,982.81,722.56
2018,4,20,11,15,933.0,110.5,1.9,20.55,932.5,1001.43,733.43
2018,4,20,11,30,936.0,111.0,1.9,20.7,946.0,1016.26,741.97
2018,4,20,11,45,936.5,111.5,1.95,20.9,951.5,1024.83,747.13
2018,4,20,12,0,937.0,112.0,2.0,21.1,957.0,1029.46,749.96
2018,4,20,12,15,936.5,111.5,2.05,21.1,954.5,1028.17,749.73
2018,4,20,12,30,936.0,111.0,2.1,21.1,952.0,1022.94,747.14
2018,4,20,12,45,934.0,110.0,2.1,21.15,941.0,1011.84,740.16
2018,4,20,13,0,932.0,109.0,2.1,21.2,930.0,996.88,730.86
2018,4,20,13,15,928.0,108.0,2.15,21.1,912.0,976.28,718.97
2018,4,20,13,30,924.0,107.0,2.2,21.0,894.0,952.04,704.72
2018,4,20,13,45,917.5,106.5,2.25,20.95,868.5,922.58,686.83
2018,4,20,14,0,911.0,106.0,2.3,20.9,843.0,889.89,666.68
2018,4,20,14,15,903.0,104.0,2.3,20.65,810.5,851.42,642.49
2018,4,20,14,30,895.0,102.0,2.3,20.4,778.0,810.18,616.18
2018,4,20,14,45,884.0,100.5,2.35,20.2,739.5,764.66,586.78
2018,4,20,15,0,873.0,99.0,2.4,20.0,701.0,717.07,554.54
2018,4,20,15,15,858.0,96.5,2.4,20.0,657.0,664.06,515.79
2018,4,20,15,30,843.0,94.0,2.4,20.0,613.0,612.98,477.32
2018,4,20,15,45,823.0,91.5,2.4,19.3,564.5,554.42,433.31
2018,4,20,16,0,803.0,89.0,2.4,18.6,516.0,495.83,387.62
2018,4,20,16,15,776.5,84.5,2.35,18.05,464.0,432.73,336.44
2018,4,20,16,30,750.0,80.0,2.3,17.5,412.0,371.05,284.61
2018,4,20,16,45,714.0,76.0,2.25,17.0,359.5,308.52,230.75
2018,4,20,17,0,678.0,72.0,2.2,16.5,307.0,247.47,177.25
2018,4,20,17,15,627.0,65.5,2.05,15.75,254.5,186.18,124.57
2018,4,20,17,30,576.0,59.0,1.9,15.0,202.0,130.69,79.22
2018,4,20,17,45,496.5,51.0,1.7,14.25,153.0,78.0,42.96
2018,4,20,18,0,417.0,43.0,1.5,13.5,104.0,35.37,25.31
2018,4,20,18,15,287.5,31.0,1.45,12.9,65.5,25.53,15.22
2018,4,20,18,30,158.0,19.0,1.4,12.3,27.0,14.86,0.0
2018,4,20,18,45,79.0,9.5,1.35,11.75,13.5,8.11,0.0
2018,4,20,19,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,5,15,31.0,4.5,1.15,9.15,5.0,0.0,0.0
2018,4,21,5,30,62.0,9.0,1.2,9.7,10.0,7.68,0.0
2018,4,21,5,45,182.0,22.5,1.2,10.3,39.0,17.57,0.0
2018,4,21,6,0,302.0,36.0,1.2,10.9,68.0,29.77,19.58
2018,4,21,6,15,407.5,45.5,1.2,11.45,114.5,41.85,26.64
2018,4,21,6,30,513.0,55.0,1.2,12.0,161.0,87.95,50.08
2018,4,21,6,45,575.5,61.5,1.2,12.55,212.5,138.64,86.73
2018,4,21,7,0,638.0,68.0,1.2,13.1,264.0,196.84,134.72
2018,4,21,7,15,680.0,73.0,1.1,13.65,317.0,255.33,185.71
2018,4,21,7,30,722.0,78.0,1.0,14.2,370.0,319.51,241.11
2018,4,21,7,45,753.0,81.5,0.95,14.75,422.5,380.15,292.71
2018,4,21,8,0,784.0,85.0,0.9,15.3,475.0,442.97,344.15
2018,4,21,8,15,806.0,88.5,0.85,15.9,525.0,503.09,391.43
2018,4,21,8,30,828.0,92.0,0.8,16.5,575.0,563.7,436.99
2018,4,21,8,45,844.0,94.5,0.7,17.15,620.5,619.79,476.71
2018,4,21,9,0,860.0,97.0,0.6,17.8,666.0,671.12,511.29
2018,4,21,9,15,873.5,99.0,0.6,18.5,707.5,722.26,545.42
2018,4,21,9,30,887.0,101.0,0.6,19.2,749.0,771.77,576.13
2018,4,21,9,45,898.5,101.5,0.6,19.95,784.5,816.3,602.18
2018,4,21,10,0,910.0,102.0,0.6,20.7,820.0,858.49,626.24
2018,4,21,10,15,916.5,103.0,0.65,21.35,848.5,894.33,647.03
2018,4,21,10,30,923.0,104.0,0.7,22.0,877.0,927.06,665.74
2018,4,21,10,45,926.5,105.5,0.7,22.65,897.5,954.3,679.91
2018,4,21,11,0,930.0,107.0,0.7,23.3,918.0,977.98,691.84
2018,4,21,11,15,932.5,107.5,0.75,23.6,931.5,996.04,702.35
2018,4,21,11,30,935.0,108.0,0.8,23.9,945.0,1010.32,710.68
2018,4,21,11,45,936.0,108.0,0.8,24.2,950.5,1018.79,714.56
2018,4,21,12,0,937.0,108.0,0.8,24.5,956.0,1023.35,716.25
2018,4,21,12,15,936.5,108.5,0.85,24.6,954.0,1023.0,716.78
2018,4,21,12,30,936.0,109.0,0.9,24.7,952.0,1018.72,715.08
2018,4,21,12,45,933.5,108.5,0.95,24.8,941.5,1007.61,709.35
2018,4,21,13,0,931.0,108.0,1.0,24.9,931.0,992.66,701.4
2018,4,21,13,15,925.5,108.0,1.05,24.8,912.0,971.66,690.31
2018,4,21,13,30,920.0,108.0,1.1,24.7,893.0,947.11,676.99
2018,4,21,13,45,911.5,107.5,1.2,24.6,866.5,916.0,660.21
2018,4,21,14,0,903.0,107.0,1.3,24.5,840.0,881.79,641.16
2018,4,21,14,15,893.0,106.5,1.35,24.3,807.5,843.45,618.64
2018,4,21,14,30,883.0,106.0,1.4,24.1,775.0,802.52,594.05
2018,4,21,14,45,869.5,105.0,1.45,23.85,736.0,756.14,565.45
2018,4,21,15,0,856.0,104.0,1.5,23.6,697.0,707.93,533.88
2018,4,21,15,15,841.0,101.5,1.5,23.6,653.0,659.76,499.71
2018,4,21,15,30,826.0,99.0,1.5,23.6,609.0,605.64,460.42
2018,4,21,15,45,804.5,96.0,1.6,22.8,560.5,546.65,418.2
2018,4,21,16,0,783.0,93.0,1.7,22.0,512.0,487.85,374.17
2018,4,21,16,15,752.5,90.5,1.7,21.45,460.5,426.1,325.33
2018,4,21,16,30,722.0,88.0,1.7,20.9,409.0,365.02,275.32
2018,4,21,16,45,682.5,83.0,1.65,20.3,356.0,301.82,222.33
2018,4,21,17,0,643.0,78.0,1.6,19.7,303.0,242.33,171.45
2018,4,21,17,15,589.0,72.0,1.55,18.85,251.5,183.12,121.83
2018,4,21,17,30,535.0,66.0,1.5,18.0,200.0,130.12,79.58
2018,4,21,17,45,456.0,56.5,1.4,17.15,152.0,78.91,44.86
2018,4,21,18,0,377.0,47.0,1.3,16.3,104.0,38.28,27.54
2018,4,21,18,15,261.5,34.5,1.25,15.75,66.5,26.79,16.24
2018,4,21,18,30,146.0,22.0,1.2,15.2,29.0,17.15,0.0
2018,4,21,18,45,73.0,11.0,1.2,14.65,14.5,9.39,0.0
2018,4,21,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,22,5,15,26.5,5.0,1.15,10.2,5.5,0.0,0.0
2018,4,22,5,30,53.0,10.0,1.1,10.7,11.0,8.54,0.0
2018,4,22,5,45,179.5,25.0,1.1,11.25,42.5,19.48,0.87
2018,4,22,6,0,306.0,40.0,1.1,11.8,74.0,33.28,22.7
2018,4,22,6,15,407.5,50.5,1.1,12.35,121.0,46.07,30.15
2018,4,22,6,30,509.0,61.0,1.1,12.9,168.0,92.64,54.05
2018,4,22,6,45,574.5,68.0,1.1,13.45,221.0,143.95,90.9
2018,4,22,7,0,640.0,75.0,1.1,14.0,274.0,203.19,139.28
2018,4,22,7,15,684.0,81.0,1.1,14.65,329.0,263.32,191.19
2018,4,22,7,30,728.0,87.0,1.1,15.3,384.0,327.95,246.66
2018,4,22,7,45,760.0,91.0,1.05,15.95,437.5,391.27,299.92
2018,4,22,8,0,792.0,95.0,1.0,16.6,491.0,455.47,351.94
2018,4,22,8,15,813.5,99.0,0.95,17.15,542.0,516.3,399.51
2018,4,22,8,30,835.0,103.0,0.9,17.7,593.0,577.54,445.31
2018,4,22,8,45,847.5,107.5,0.85,18.25,638.5,633.86,485.61
2018,4,22,9,0,860.0,112.0,0.8,18.8,684.0,689.04,523.41
2018,4,22,9,15,852.0,122.5,0.75,19.4,718.0,734.34,552.58
2018,4,22,9,30,844.0,133.0,0.7,20.0,752.0,776.18,578.33
2018,4,22,9,45,846.5,139.0,0.7,20.55,785.0,818.31,603.64
2018,4,22,10,0,849.0,145.0,0.7,21.1,818.0,857.59,626.36
2018,4,22,10,15,887.5,134.0,0.7,21.55,859.5,898.05,649.76
2018,4,22,10,30,926.0,123.0,0.7,22.0,901.0,946.63,677.87
2018,4,22,10,45,929.0,125.0,0.75,22.5,922.0,973.87,693.1
2018,4,22,11,0,932.0,127.0,0.8,23.0,943.0,997.51,706.37
2018,4,22,11,15,858.5,167.5,0.85,23.15,928.0,995.76,705.1
2018,4,22,11,30,785.0,208.0,0.9,23.3,913.0,984.8,698.61
2018,4,22,11,45,690.0,261.5,0.95,23.45,884.0,952.19,678.06
2018,4,22,12,0,595.0,315.0,1.0,23.6,855.0,911.65,650.93
2018,4,22,12,15,575.0,323.5,1.05,23.7,844.0,900.27,644.32
2018,4,22,12,30,555.0,332.0,1.1,23.8,833.0,886.06,635.52
2018,4,22,12,45,620.5,294.5,1.15,23.85,849.0,908.13,652.36
2018,4,22,13,0,686.0,257.0,1.2,23.9,865.0,926.14,666.13
2018,4,22,13,15,717.5,234.0,1.2,23.9,858.5,920.28,663.4
2018,4,22,13,30,749.0,211.0,1.2,23.9,852.0,909.67,657.49
2018,4,22,13,45,834.0,164.0,1.25,23.9,858.5,911.29,660.12
2018,4,22,14,0,919.0,117.0,1.3,23.9,865.0,902.81,656.22
2018,4,22,14,15,910.0,115.5,1.35,23.8,831.5,863.78,632.86
2018,4,22,14,30,901.0,114.0,1.4,23.7,798.0,822.02,607.67
2018,4,22,14,45,889.5,111.5,1.4,23.55,758.5,774.96,578.08
2018,4,22,15,0,878.0,109.0,1.4,23.4,719.0,725.84,545.29
2018,4,22,15,15,862.5,106.5,1.4,23.4,674.0,676.52,510.55
2018,4,22,15,30,847.0,104.0,1.4,23.4,629.0,621.05,470.54
2018,4,22,15,45,825.0,101.5,1.4,22.95,579.5,561.21,426.86
2018,4,22,16,0,803.0,99.0,1.4,22.5,530.0,501.54,381.65
2018,4,22,16,15,774.5,95.0,1.35,22.05,477.5,438.12,331.77
2018,4,22,16,30,746.0,91.0,1.3,21.6,425.0,375.15,280.54
2018,4,22,16,45,708.5,86.0,1.25,21.1,371.0,311.22,227.3
2018,4,22,17,0,671.0,81.0,1.2,20.6,317.0,250.71,175.86
2018,4,22,17,15,615.5,74.5,1.15,19.6,263.5,189.11,124.85
2018,4,22,17,30,560.0,68.0,1.1,18.6,210.0,133.9,81.34
2018,4,22,17,45,476.0,59.0,1.05,17.6,160.0,81.37,46.39
2018,4,22,18,0,392.0,50.0,1.0,16.6,110.0,40.9,29.82
2018,4,22,18,15,266.5,36.5,1.0,16.0,70.5,28.3,17.66
2018,4,22,18,30,141.0,23.0,1.0,15.4,31.0,17.9,0.0
2018,4,22,18,45,70.5,11.5,1.0,14.8,15.5,9.82,0.0
2018,4,22,19,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,23,5,15,12.5,5.5,0.85,11.35,5.5,0.0,0.0
2018,4,23,5,30,25.0,11.0,0.8,11.7,11.0,9.39,0.0
2018,4,23,5,45,114.0,28.5,0.8,12.1,40.0,22.07,4.66
2018,4,23,6,0,203.0,46.0,0.8,12.5,69.0,35.18,24.45
2018,4,23,6,15,285.0,59.5,0.8,12.95,110.5,48.87,33.47
2018,4,23,6,30,367.0,73.0,0.8,13.4,152.0,88.59,55.92
2018,4,23,6,45,405.0,85.0,0.8,13.9,194.0,131.14,87.53
2018,4,23,7,0,443.0,97.0,0.8,14.4,236.0,178.21,126.31
2018,4,23,7,15,491.0,108.5,0.75,15.1,289.0,231.9,171.27
2018,4,23,7,30,539.0,120.0,0.7,15.8,342.0,290.94,220.38
2018,4,23,7,45,611.0,123.0,0.65,16.5,406.0,361.01,276.63
2018,4,23,8,0,683.0,126.0,0.6,17.2,470.0,434.37,333.77
2018,4,23,8,15,703.5,132.5,0.55,17.95,518.0,491.71,377.27
2018,4,23,8,30,724.0,139.0,0.5,18.7,566.0,549.62,419.38
2018,4,23,8,45,745.5,143.0,0.45,19.4,612.5,606.03,458.7
2018,4,23,9,0,767.0,147.0,0.4,20.1,659.0,662.42,496.34
2018,4,23,9,15,796.0,143.5,0.45,20.75,703.5,713.97,531.08
2018,4,23,9,30,825.0,140.0,0.5,21.4,748.0,767.46,566.16
2018,4,23,9,45,853.0,132.5,0.5,22.05,787.0,815.54,595.01
2018,4,23,10,0,881.0,125.0,0.5,22.7,826.0,854.08,616.6
