Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,8,45,2.0,164.5,1.5,14.25,166.0,139.02,109.77
2018,5,3,9,0,3.0,176.0,1.5,14.7,178.0,149.75,117.99
2018,5,3,9,15,8.0,206.5,1.55,15.15,212.5,179.7,141.66
2018,5,3,9,30,13.0,237.0,1.6,15.6,247.0,210.32,165.51
2018,5,3,9,45,34.0,291.0,1.65,16.05,318.5,284.25,223.16
2018,5,3,10,0,55.0,345.0,1.7,16.5,390.0,353.02,275.31
2018,5,3,10,15,177.0,367.0,1.75,16.75,519.0,490.84,380.72
2018,5,3,10,30,299.0,389.0,1.8,17.0,648.0,636.08,486.89
2018,5,3,10,45,556.5,282.5,1.85,17.3,778.5,786.1,596.88
2018,5,3,11,0,814.0,176.0,1.9,17.6,909.0,926.96,694.09
2018,5,3,11,15,859.5,154.0,1.9,17.8,938.0,961.04,714.13
2018,5,3,11,30,905.0,132.0,1.9,18.0,967.0,980.22,725.46
2018,5,3,11,45,893.0,141.0,1.9,18.2,968.5,983.86,726.86
2018,5,3,12,0,881.0,150.0,1.9,18.4,970.0,983.56,725.98
2018,5,3,12,15,773.5,211.0,1.95,18.5,929.5,962.29,712.42
2018,5,3,12,30,666.0,272.0,2.0,18.6,889.0,914.9,680.16
2018,5,3,12,45,771.5,209.0,2.05,18.75,916.0,946.54,703.65
2018,5,3,13,0,877.0,146.0,2.1,18.9,943.0,951.52,707.13
2018,5,3,13,15,902.0,128.0,2.1,19.0,933.5,942.33,701.21
2018,5,3,13,30,927.0,110.0,2.1,19.1,924.0,928.06,692.17
2018,5,3,13,45,921.5,108.5,2.15,19.15,898.5,898.6,673.69
2018,5,3,14,0,916.0,107.0,2.2,19.2,873.0,865.91,653.03
2018,5,3,14,15,908.0,105.5,2.2,19.15,840.5,828.17,628.56
2018,5,3,14,30,900.0,104.0,2.2,19.1,808.0,787.7,602.01
2018,5,3,14,45,889.0,102.5,2.2,19.0,769.5,742.58,571.71
2018,5,3,15,0,878.0,101.0,2.2,18.9,731.0,695.43,537.87
2018,5,3,15,15,864.0,99.0,2.2,18.9,687.5,644.14,499.92
2018,5,3,15,30,850.0,97.0,2.2,18.9,644.0,593.94,461.63
2018,5,3,15,45,830.5,94.5,2.15,18.6,595.5,536.34,417.0
2018,5,3,16,0,811.0,92.0,2.1,18.3,547.0,478.68,370.89
2018,5,3,16,15,783.0,89.5,2.05,17.95,495.5,417.73,320.86
2018,5,3,16,30,755.0,87.0,2.0,17.6,444.0,358.31,270.54
2018,5,3,16,45,717.5,83.5,1.95,17.3,391.0,294.96,216.17
2018,5,3,17,0,680.0,80.0,1.9,17.0,338.0,236.67,165.45
2018,5,3,17,15,631.0,74.5,1.85,16.4,285.5,178.25,116.3
2018,5,3,17,30,582.0,69.0,1.8,15.8,233.0,125.28,75.01
2018,5,3,17,45,510.0,61.5,1.75,15.2,183.5,75.21,43.8
2018,5,3,18,0,438.0,54.0,1.7,14.6,134.0,43.49,32.74
2018,5,3,18,15,333.0,43.0,1.65,14.0,92.5,35.21,24.84
2018,5,3,18,30,228.0,32.0,1.6,13.4,51.0,24.86,12.94
2018,5,3,18,45,125.0,18.0,1.55,12.8,27.5,15.36,0.0
2018,5,3,19,0,22.0,4.0,1.5,12.2,4.0,0.0,0.0
2018,5,3,19,15,11.0,2.0,1.5,11.95,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,5,4,5,15,29.5,10.5,0.8,9.9,12.0,8.96,0.0
2018,5,4,5,30,59.0,21.0,0.9,10.3,24.0,16.53,0.0
2018,5,4,5,45,120.5,36.5,1.0,10.65,52.0,28.35,18.35
2018,5,4,6,0,182.0,52.0,1.1,11.0,80.0,40.04,29.87
2018,5,4,6,15,110.0,62.5,1.2,11.55,81.5,50.11,39.33
2018,5,4,6,30,38.0,73.0,1.3,12.1,83.0,62.09,46.49
2018,5,4,6,45,130.5,101.0,1.45,12.7,145.0,100.83,74.97
2018,5,4,7,0,223.0,129.0,1.6,13.3,207.0,153.36,115.35
2018,5,4,7,15,341.5,134.0,1.5,13.85,276.0,208.43,157.9
2018,5,4,7,30,460.0,139.0,1.4,14.4,345.0,275.14,211.03
2018,5,4,7,45,472.0,156.0,1.35,15.0,389.0,324.64,252.52
2018,5,4,8,0,484.0,173.0,1.3,15.6,433.0,374.83,293.33
2018,5,4,8,15,527.0,176.5,1.1,16.3,483.5,428.93,335.01
2018,5,4,8,30,570.0,180.0,0.9,17.0,534.0,490.67,380.56
2018,5,4,8,45,548.0,204.5,0.7,17.7,565.0,526.73,404.89
2018,5,4,9,0,526.0,229.0,0.5,18.4,596.0,563.72,428.34
2018,5,4,9,15,568.0,228.5,0.45,19.25,645.5,618.52,465.13
2018,5,4,9,30,610.0,228.0,0.4,20.1,695.0,679.04,504.22
2018,5,4,9,45,601.0,245.0,0.35,20.9,722.0,713.21,523.69
2018,5,4,10,0,592.0,262.0,0.3,21.7,749.0,744.46,540.92
2018,5,4,10,15,563.5,285.5,0.35,22.35,761.5,760.6,549.47
2018,5,4,10,30,535.0,309.0,0.4,23.0,774.0,775.67,557.33
2018,5,4,10,45,507.5,334.0,0.5,23.65,783.0,789.26,564.95
2018,5,4,11,0,480.0,359.0,0.6,24.3,792.0,799.31,570.25
2018,5,4,11,15,579.5,313.0,0.7,24.5,843.5,857.26,610.46
2018,5,4,11,30,679.0,267.0,0.8,24.7,895.0,916.9,650.58
2018,5,4,11,45,646.0,273.5,0.9,24.85,873.5,897.52,638.37
2018,5,4,12,0,613.0,280.0,1.0,25.0,852.0,874.72,624.87
2018,5,4,12,15,610.5,291.5,1.05,25.05,859.5,882.01,630.12
2018,5,4,12,30,608.0,303.0,1.1,25.1,867.0,886.19,633.07
2018,5,4,12,45,758.0,213.0,1.1,25.15,908.5,935.77,667.43
2018,5,4,13,0,908.0,123.0,1.1,25.2,950.0,956.52,680.0
2018,5,4,13,15,905.0,121.5,1.15,25.2,932.0,936.78,668.66
2018,5,4,13,30,902.0,120.0,1.2,25.2,914.0,913.53,655.57
2018,5,4,13,45,897.0,118.0,1.2,25.15,888.5,884.7,638.28
2018,5,4,14,0,892.0,116.0,1.2,25.1,863.0,852.69,618.9
2018,5,4,14,15,883.0,115.0,1.3,24.9,831.0,815.45,597.56
2018,5,4,14,30,874.0,114.0,1.4,24.7,799.0,775.64,574.06
2018,5,4,14,45,844.5,119.0,1.5,24.55,754.5,729.91,544.7
2018,5,4,15,0,815.0,124.0,1.6,24.4,710.0,677.69,509.29
2018,5,4,15,15,798.5,118.5,1.6,24.4,664.0,623.47,470.71
2018,5,4,15,30,782.0,113.0,1.6,24.4,618.0,568.47,430.44
2018,5,4,15,45,779.5,105.5,1.75,23.6,577.0,518.44,394.37
2018,5,4,16,0,777.0,98.0,1.9,22.8,536.0,466.77,355.13
2018,5,4,16,15,753.0,95.5,2.0,22.15,487.5,409.39,309.48
2018,5,4,16,30,729.0,93.0,2.1,21.5,439.0,351.41,261.68
2018,5,4,16,45,695.5,88.0,2.15,20.85,387.0,291.16,210.9
2018,5,4,17,0,662.0,83.0,2.2,20.2,335.0,233.86,161.88
2018,5,4,17,15,615.0,77.0,2.15,19.3,283.5,176.55,114.33
2018,5,4,17,30,568.0,71.0,2.1,18.4,232.0,124.47,74.28
2018,5,4,17,45,499.5,62.5,2.05,17.55,183.0,74.74,43.55
2018,5,4,18,0,431.0,54.0,2.0,16.7,134.0,43.36,32.36
2018,5,4,18,15,326.0,43.0,1.9,15.95,92.5,35.08,24.56
2018,5,4,18,30,221.0,32.0,1.8,15.2,51.0,24.83,13.25
2018,5,4,18,45,120.5,18.0,1.7,14.5,27.5,15.36,0.0
2018,5,4,19,0,20.0,4.0,1.6,13.8,4.0,0.0,0.0
2018,5,4,19,15,10.0,2.0,1.55,13.55,2.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,5,5,15,2.5,7.5,1.45,11.3,7.5,6.4,0.0
2018,5,5,5,30,5.0,15.0,1.5,11.6,15.0,12.63,0.0
2018,5,5,5,45,2.5,29.0,1.5,11.85,29.0,23.8,14.55
2018,5,5,6,0,0.0,43.0,1.5,12.1,43.0,35.0,25.33
2018,5,5,6,15,4.0,64.0,1.5,12.35,65.0,51.29,40.28
2018,5,5,6,30,8.0,85.0,1.5,12.6,87.0,68.87,53.32
2018,5,5,6,45,16.0,106.0,1.45,12.85,111.5,87.87,69.09
2018,5,5,7,0,24.0,127.0,1.4,13.1,136.0,108.71,86.24
2018,5,5,7,15,35.0,151.0,1.45,13.3,166.0,133.95,106.87
2018,5,5,7,30,46.0,175.0,1.5,13.5,196.0,160.86,128.75
2018,5,5,7,45,101.0,204.0,1.5,13.65,256.5,210.28,168.17
2018,5,5,8,0,156.0,233.0,1.5,13.8,317.0,271.14,216.66
2018,5,5,8,15,181.5,255.5,1.5,14.1,362.0,314.14,250.46
2018,5,5,8,30,207.0,278.0,1.5,14.4,407.0,359.66,285.78
2018,5,5,8,45,272.5,286.0,1.5,14.7,469.0,426.04,336.81
2018,5,5,9,0,338.0,294.0,1.5,15.0,531.0,491.11,385.87
2018,5,5,9,15,411.5,286.0,1.45,15.7,590.5,561.36,437.02
2018,5,5,9,30,485.0,278.0,1.4,16.4,650.0,628.22,484.4
2018,5,5,9,45,469.5,298.5,1.3,17.1,672.0,656.39,501.13
2018,5,5,10,0,454.0,319.0,1.2,17.8,694.0,681.76,515.66
2018,5,5,10,15,450.0,334.5,1.15,18.5,716.0,709.43,532.08
2018,5,5,10,30,446.0,350.0,1.1,19.2,738.0,735.02,546.65
2018,5,5,10,45,333.5,388.5,1.05,19.9,682.5,672.62,499.29
2018,5,5,11,0,221.0,427.0,1.0,20.6,627.0,602.33,446.87
2018,5,5,11,15,224.5,429.0,1.0,20.9,634.5,612.05,453.65
2018,5,5,11,30,228.0,431.0,1.0,21.2,642.0,620.68,458.89
2018,5,5,11,45,307.0,422.5,1.05,21.5,708.5,703.15,516.35
2018,5,5,12,0,386.0,414.0,1.1,21.8,775.0,770.55,562.01
2018,5,5,12,15,283.5,435.0,1.25,21.55,699.5,693.97,509.68
2018,5,5,12,30,181.0,456.0,1.4,21.3,624.0,602.07,446.56
2018,5,5,12,45,193.5,444.0,1.55,21.0,622.0,599.73,447.79
2018,5,5,13,0,206.0,432.0,1.7,20.7,620.0,596.08,447.26
2018,5,5,13,15,267.0,416.5,1.85,20.2,655.0,644.42,484.65
2018,5,5,13,30,328.0,401.0,2.0,19.7,690.0,675.38,509.55
2018,5,5,13,45,239.0,384.5,2.15,19.2,592.0,574.09,437.71
2018,5,5,14,0,150.0,368.0,2.3,18.7,494.0,464.87,358.43
2018,5,5,14,15,98.0,309.5,2.4,18.05,390.5,363.25,283.22
2018,5,5,14,30,46.0,251.0,2.5,17.4,287.0,255.37,200.39
2018,5,5,14,45,30.0,232.5,2.65,16.75,255.5,224.84,177.13
2018,5,5,15,0,14.0,214.0,2.8,16.1,224.0,189.71,149.63
2018,5,5,15,15,16.5,220.5,2.8,16.1,231.5,195.89,155.0
2018,5,5,15,30,19.0,227.0,2.8,16.1,239.0,201.67,159.98
2018,5,5,15,45,29.0,223.0,2.9,15.35,240.0,206.73,164.95
2018,5,5,16,0,39.0,219.0,3.0,14.6,241.0,205.15,164.47
2018,5,5,16,15,99.5,203.0,2.9,14.4,252.0,217.37,174.21
2018,5,5,16,30,160.0,187.0,2.8,14.2,263.0,217.29,172.8
2018,5,5,16,45,292.0,152.0,2.7,14.05,271.5,218.25,169.02
2018,5,5,17,0,424.0,117.0,2.6,13.9,280.0,202.48,149.06
2018,5,5,17,15,427.0,99.0,2.5,13.65,242.0,158.56,110.14
2018,5,5,17,30,430.0,81.0,2.4,13.4,204.0,114.18,73.17
2018,5,5,17,45,389.5,69.0,2.3,13.15,163.0,71.95,45.25
2018,5,5,18,0,349.0,57.0,2.2,12.9,122.0,43.34,32.9
2018,5,5,18,15,277.5,46.0,2.1,12.55,87.5,35.27,25.16
2018,5,5,18,30,206.0,35.0,2.0,12.2,53.0,27.06,15.59
2018,5,5,18,45,112.0,20.0,1.95,11.85,29.0,17.07,0.0
2018,5,5,19,0,18.0,5.0,1.9,11.5,5.0,4.27,0.0
2018,5,5,19,15,9.0,2.5,1.9,11.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,1.7,10.25,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,1.7,10.3,1.0,0.0,0.0
2018,5,6,5,15,37.5,12.5,1.8,10.5,14.5,10.67,0.0
2018,5,6,5,30,71.0,24.0,1.9,10.7,28.0,18.79,2.09
2018,5,6,5,45,166.5,39.0,1.95,10.9,62.0,29.82,19.86
2018,5,6,6,0,262.0,54.0,2.0,11.1,96.0,40.94,30.72
2018,5,6,6,15,359.5,63.0,2.05,11.4,143.5,50.72,39.94
2018,5,6,6,30,457.0,72.0,2.1,11.7,191.0,93.79,58.1
2018,5,6,6,45,556.5,76.0,2.1,12.05,253.0,142.94,91.62
2018,5,6,7,0,656.0,80.0,2.1,12.4,315.0,204.02,139.97
2018,5,6,7,15,697.0,84.5,2.05,12.85,369.0,261.66,190.29
2018,5,6,7,30,738.0,89.0,2.0,13.3,423.0,323.26,244.18
2018,5,6,7,45,764.5,93.0,1.95,13.75,474.5,384.15,296.92
2018,5,6,8,0,791.0,97.0,1.9,14.2,526.0,444.62,347.77
2018,5,6,8,15,797.5,103.5,1.9,14.65,570.0,498.86,392.36
2018,5,6,8,30,804.0,110.0,1.9,15.1,614.0,551.94,434.41
2018,5,6,8,45,782.5,127.0,1.95,15.55,646.5,596.84,468.85
2018,5,6,9,0,761.0,144.0,2.0,16.0,679.0,638.68,499.76
2018,5,6,9,15,810.0,133.0,2.0,16.35,731.0,695.95,541.79
2018,5,6,9,30,859.0,122.0,2.0,16.7,783.0,749.73,580.32
2018,5,6,9,45,866.5,125.0,2.05,17.1,817.0,791.09,607.86
2018,5,6,10,0,874.0,128.0,2.1,17.5,851.0,829.92,632.98
2018,5,6,10,15,847.5,148.5,2.2,17.75,868.5,863.5,655.09
2018,5,6,10,30,821.0,169.0,2.3,18.0,886.0,884.16,668.36
2018,5,6,10,45,784.0,195.5,2.4,18.25,892.5,895.94,675.75
2018,5,6,11,0,747.0,222.0,2.5,18.5,899.0,911.96,686.18
2018,5,6,11,15,774.0,210.5,2.55,18.55,920.5,938.23,703.63
2018,5,6,11,30,801.0,199.0,2.6,18.6,942.0,953.07,713.32
2018,5,6,11,45,754.5,228.0,2.65,18.65,931.0,952.67,713.02
2018,5,6,12,0,708.0,257.0,2.7,18.7,920.0,939.02,703.39
2018,5,6,12,15,674.0,278.5,2.7,18.55,908.0,926.04,694.19
2018,5,6,12,30,640.0,300.0,2.7,18.4,896.0,909.52,682.61
2018,5,6,12,45,626.0,300.5,2.7,18.3,878.0,890.24,669.85
2018,5,6,13,0,612.0,301.0,2.7,18.2,860.0,868.32,655.26
2018,5,6,13,15,556.0,315.5,2.65,17.9,816.0,818.95,620.88
2018,5,6,13,30,500.0,330.0,2.6,17.6,772.0,769.66,586.33
2018,5,6,13,45,502.5,314.5,2.55,17.35,748.0,742.59,568.52
2018,5,6,14,0,505.0,299.0,2.5,17.1,724.0,713.31,548.76
2018,5,6,14,15,435.5,312.5,2.45,16.8,669.0,651.66,503.95
2018,5,6,14,30,366.0,326.0,2.4,16.5,614.0,583.01,453.7
2018,5,6,14,45,280.5,306.0,2.35,16.25,520.5,487.14,382.25
2018,5,6,15,0,195.0,286.0,2.3,16.0,427.0,388.93,307.47
2018,5,6,15,15,161.0,280.0,2.3,16.0,391.5,351.56,278.67
2018,5,6,15,30,127.0,274.0,2.3,16.0,356.0,316.8,251.41
2018,5,6,15,45,174.0,253.5,2.25,15.5,357.0,314.53,250.46
2018,5,6,16,0,221.0,233.0,2.2,15.0,358.0,307.12,244.58
2018,5,6,16,15,197.5,204.0,2.2,14.75,308.0,258.14,205.17
2018,5,6,16,30,174.0,175.0,2.2,14.5,258.0,211.87,167.51
2018,5,6,16,45,190.0,156.0,2.15,14.2,237.0,188.32,146.96
2018,5,6,17,0,206.0,137.0,2.1,13.9,216.0,164.38,125.48
2018,5,6,17,15,152.5,100.5,2.05,13.7,154.5,110.21,81.59
2018,5,6,17,30,99.0,64.0,2.0,13.5,93.0,64.04,45.04
2018,5,6,17,45,149.5,65.0,2.0,13.3,98.5,57.93,40.01
2018,5,6,18,0,200.0,66.0,2.0,13.1,104.0,50.12,38.9
2018,5,6,18,15,138.5,49.5,1.9,12.85,72.0,37.94,27.5
2018,5,6,18,30,77.0,33.0,1.8,12.6,40.0,25.58,14.73
2018,5,6,18,45,40.0,18.0,1.65,12.35,21.5,14.4,0.0
2018,5,6,19,0,3.0,3.0,1.5,12.1,3.0,2.56,0.0
2018,5,6,19,15,1.5,1.5,1.5,12.0,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.5,10.15,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.5,10.2,2.0,0.0,0.0
2018,5,7,5,15,96.0,15.0,1.6,10.8,21.0,12.8,0.0
2018,5,7,5,30,185.0,28.0,1.7,11.4,40.0,21.78,5.25
2018,5,7,5,45,302.0,39.0,1.8,12.0,79.5,32.18,21.9
2018,5,7,6,0,419.0,50.0,1.9,12.6,119.0,40.59,30.26
2018,5,7,6,15,495.5,58.5,1.85,13.05,168.0,50.45,39.46
2018,5,7,6,30,572.0,67.0,1.8,13.5,217.0,97.91,57.01
2018,5,7,6,45,623.5,73.0,1.8,14.0,269.5,149.17,93.11
2018,5,7,7,0,675.0,79.0,1.8,14.5,322.0,206.33,139.77
2018,5,7,7,15,711.0,84.0,1.8,15.0,375.5,264.14,189.97
2018,5,7,7,30,747.0,89.0,1.8,15.5,429.0,327.33,244.74
2018,5,7,7,45,773.5,93.0,1.75,16.05,481.0,386.64,295.56
2018,5,7,8,0,800.0,97.0,1.7,16.6,533.0,447.52,346.0
2018,5,7,8,15,819.0,100.0,1.7,17.05,581.5,504.99,392.46
2018,5,7,8,30,838.0,103.0,1.7,17.5,630.0,562.54,437.3
2018,5,7,8,45,852.5,106.0,1.75,18.0,675.0,617.17,478.62
2018,5,7,9,0,867.0,109.0,1.8,18.5,720.0,667.17,515.39
2018,5,7,9,15,881.0,110.0,1.8,18.9,761.0,716.46,550.41
2018,5,7,9,30,895.0,111.0,1.8,19.3,802.0,764.1,583.27
2018,5,7,9,45,907.0,110.5,1.8,19.7,837.0,806.89,610.46
2018,5,7,10,0,919.0,110.0,1.8,20.1,872.0,847.34,635.62
2018,5,7,10,15,925.0,112.0,1.8,20.45,900.0,882.61,657.13
2018,5,7,10,30,931.0,114.0,1.8,20.8,928.0,914.75,676.4
2018,5,7,10,45,935.0,114.5,1.8,21.1,948.0,940.41,691.44
2018,5,7,11,0,939.0,115.0,1.8,21.4,968.0,962.56,704.21
2018,5,7,11,15,941.0,115.5,1.85,21.7,980.5,979.26,714.12
2018,5,7,11,30,943.0,116.0,1.9,22.0,993.0,992.21,721.74
2018,5,7,11,45,925.5,127.5,1.9,22.25,992.0,993.42,721.46
2018,5,7,12,0,908.0,139.0,1.9,22.5,991.0,990.45,718.76
2018,5,7,12,15,817.5,194.0,1.95,22.6,959.0,969.88,705.93
2018,5,7,12,30,727.0,249.0,2.0,22.7,927.0,942.44,688.48
2018,5,7,12,45,754.0,229.0,2.05,22.85,925.5,941.1,688.62
2018,5,7,13,0,781.0,209.0,2.1,23.0,924.0,935.5,685.47
2018,5,7,13,15,744.5,223.5,2.1,23.0,894.5,902.23,664.07
2018,5,7,13,30,708.0,238.0,2.1,23.0,865.0,866.72,640.27
2018,5,7,13,45,723.0,221.0,2.15,23.0,845.5,844.06,626.67
2018,5,7,14,0,738.0,204.0,2.2,23.0,826.0,817.59,610.14
2018,5,7,14,15,775.0,176.5,2.2,22.85,808.0,790.03,593.12
2018,5,7,14,30,812.0,149.0,2.2,22.7,790.0,763.12,575.97
2018,5,7,14,45,800.0,144.5,2.2,22.6,750.5,717.11,544.0
2018,5,7,15,0,788.0,140.0,2.2,22.5,711.0,669.42,510.24
2018,5,7,15,15,813.5,123.0,2.2,22.5,682.0,631.86,483.04
2018,5,7,15,30,839.0,106.0,2.2,22.5,653.0,589.42,451.18
2018,5,7,15,45,821.5,103.0,2.25,21.9,605.5,533.22,408.92
2018,5,7,16,0,804.0,100.0,2.3,21.3,558.0,476.77,364.89
2018,5,7,16,15,781.5,95.5,2.3,20.75,507.5,416.94,316.47
2018,5,7,16,30,759.0,91.0,2.3,20.2,457.0,358.07,267.19
2018,5,7,16,45,727.5,86.0,2.3,19.65,404.0,295.17,213.71
2018,5,7,17,0,696.0,81.0,2.3,19.1,351.0,236.78,163.3
2018,5,7,17,15,650.5,75.5,2.25,18.35,298.5,178.48,114.66
2018,5,7,17,30,605.0,70.0,2.2,17.6,246.0,125.16,73.74
2018,5,7,17,45,537.0,63.0,2.1,16.85,196.0,74.8,43.49
2018,5,7,18,0,469.0,56.0,2.0,16.1,146.0,45.01,33.96
2018,5,7,18,15,363.5,46.0,1.9,15.45,103.0,37.6,26.95
2018,5,7,18,30,258.0,36.0,1.8,14.8,60.0,27.94,16.73
2018,5,7,18,45,143.5,21.0,1.7,14.15,33.0,16.39,0.0
2018,5,7,19,0,29.0,6.0,1.6,13.5,6.0,5.12,0.0
2018,5,7,19,15,14.5,3.0,1.6,13.25,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,1.6,11.15,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,1.7,11.4,2.0,0.0,0.0
2018,5,8,5,15,114.5,14.5,1.8,11.75,22.0,12.38,0.0
2018,5,8,5,30,218.0,27.0,1.9,12.1,42.0,21.07,6.32
2018,5,8,5,45,332.5,37.5,2.05,12.4,82.0,30.82,20.81
2018,5,8,6,0,447.0,48.0,2.2,12.7,122.0,38.89,28.78
2018,5,8,6,15,517.5,55.0,2.25,13.0,170.0,47.46,36.82
2018,5,8,6,30,588.0,62.0,2.3,13.3,218.0,94.49,53.66
2018,5,8,6,45,633.5,68.0,2.35,13.6,269.5,145.75,90.02
2018,5,8,7,0,679.0,74.0,2.4,13.9,321.0,202.13,136.63
2018,5,8,7,15,711.5,78.5,2.4,14.3,372.5,260.96,188.23
2018,5,8,7,30,744.0,83.0,2.4,14.7,424.0,320.05,240.39
2018,5,8,7,45,767.5,87.0,2.4,15.05,474.0,377.88,291.02
2018,5,8,8,0,791.0,91.0,2.4,15.4,524.0,436.93,341.24
2018,5,8,8,15,807.0,95.0,2.3,15.45,571.0,493.23,387.97
2018,5,8,8,30,823.0,99.0,2.2,15.5,618.0,549.33,432.9
2018,5,8,8,45,834.0,102.5,2.15,15.5,661.0,601.49,473.65
2018,5,8,9,0,845.0,106.0,2.1,15.5,704.0,648.95,509.75
2018,5,8,9,15,854.5,108.5,2.0,15.55,742.0,695.49,543.68
2018,5,8,9,30,864.0,111.0,1.9,15.6,780.0,740.09,575.17
2018,5,8,9,45,824.5,135.0,1.85,15.6,795.5,772.23,596.31
2018,5,8,10,0,785.0,159.0,1.8,15.6,811.0,792.96,609.13
2018,5,8,10,15,659.5,233.5,1.75,15.8,793.5,789.46,602.4
2018,5,8,10,30,534.0,308.0,1.7,16.0,776.0,767.66,582.97
2018,5,8,10,45,694.5,225.5,1.7,16.2,848.5,849.53,642.8
2018,5,8,11,0,855.0,143.0,1.7,16.4,921.0,910.99,683.17
2018,5,8,11,15,876.0,134.0,1.7,16.9,940.5,935.07,696.75
2018,5,8,11,30,897.0,125.0,1.7,17.4,960.0,956.04,708.65
2018,5,8,11,45,794.5,185.5,1.7,17.9,928.0,936.73,694.19
2018,5,8,12,0,692.0,246.0,1.7,18.4,896.0,909.81,674.71
2018,5,8,12,15,546.0,317.0,1.75,19.0,829.0,836.94,621.84
2018,5,8,12,30,400.0,388.0,1.8,19.6,762.0,763.53,568.08
2018,5,8,12,45,440.0,376.0,1.85,20.15,783.0,784.61,583.4
2018,5,8,13,0,480.0,364.0,1.9,20.7,804.0,802.53,595.6
2018,5,8,13,15,637.0,270.5,2.05,20.85,842.5,847.86,631.54
2018,5,8,13,30,794.0,177.0,2.2,21.0,881.0,875.4,653.65
2018,5,8,13,45,832.0,149.0,2.3,21.15,868.5,860.29,644.36
2018,5,8,14,0,870.0,121.0,2.4,21.3,856.0,831.49,626.12
2018,5,8,14,15,862.5,119.0,2.55,21.0,824.5,795.4,604.15
2018,5,8,14,30,855.0,117.0,2.7,20.7,793.0,756.73,579.96
2018,5,8,14,45,858.0,107.5,2.8,20.45,758.5,716.09,552.51
2018,5,8,15,0,861.0,98.0,2.9,20.2,724.0,672.31,521.57
2018,5,8,15,15,847.5,96.0,2.9,20.2,681.5,622.5,484.11
2018,5,8,15,30,834.0,94.0,2.9,20.2,639.0,571.46,444.72
2018,5,8,15,45,815.0,91.5,2.9,19.45,591.5,517.34,403.0
2018,5,8,16,0,796.0,89.0,2.9,18.7,544.0,461.24,358.25
2018,5,8,16,15,769.5,87.0,2.8,18.4,494.0,402.79,309.44
2018,5,8,16,30,743.0,85.0,2.7,18.1,444.0,345.71,260.43
2018,5,8,16,45,708.5,81.0,2.55,17.75,392.0,286.15,208.74
2018,5,8,17,0,674.0,77.0,2.4,17.4,340.0,227.1,157.31
2018,5,8,17,15,627.0,72.5,2.25,17.0,289.0,170.96,110.07
2018,5,8,17,30,580.0,68.0,2.1,16.6,238.0,119.95,70.82
2018,5,8,17,45,511.5,61.0,2.0,16.25,189.0,71.28,41.54
2018,5,8,18,0,443.0,54.0,1.9,15.9,140.0,43.08,32.33
2018,5,8,18,15,344.0,44.0,1.75,15.5,99.0,35.66,25.32
2018,5,8,18,30,245.0,34.0,1.6,15.1,58.0,26.37,15.71
2018,5,8,18,45,139.5,21.0,1.5,14.7,33.0,16.37,0.0
2018,5,8,19,0,34.0,8.0,1.4,14.3,8.0,6.83,0.0
2018,5,8,19,15,17.0,4.0,1.35,14.1,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.3,11.6,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.3,11.6,2.0,0.0,0.0
2018,5,9,5,15,104.5,14.5,1.45,12.0,21.5,12.38,0.0
2018,5,9,5,30,198.0,27.0,1.6,12.4,41.0,21.02,7.43
2018,5,9,5,45,331.5,36.5,1.8,12.85,83.0,29.83,20.02
2018,5,9,6,0,465.0,46.0,2.0,13.3,125.0,37.18,27.25
2018,5,9,6,15,400.0,64.5,2.05,13.6,149.0,51.59,40.42
2018,5,9,6,30,335.0,83.0,2.1,13.9,173.0,89.89,58.97
2018,5,9,6,45,338.0,102.0,2.1,14.25,209.5,130.01,89.77
2018,5,9,7,0,341.0,121.0,2.1,14.6,246.0,170.57,124.04
2018,5,9,7,15,304.5,147.5,2.15,15.0,271.5,204.56,155.21
2018,5,9,7,30,268.0,174.0,2.2,15.4,297.0,235.92,183.53
2018,5,9,7,45,356.5,177.0,2.25,15.85,361.0,290.44,227.27
2018,5,9,8,0,445.0,180.0,2.3,16.3,425.0,359.76,282.72
2018,5,9,8,15,445.5,199.5,2.35,16.6,463.0,404.49,318.91
2018,5,9,8,30,446.0,219.0,2.4,16.9,501.0,448.41,353.52
2018,5,9,8,45,376.5,261.5,2.45,17.25,511.5,462.43,363.88
2018,5,9,9,0,307.0,304.0,2.5,17.6,522.0,476.53,373.41
2018,5,9,9,15,469.0,258.5,2.55,17.85,612.5,571.77,446.71
2018,5,9,9,30,631.0,213.0,2.6,18.1,703.0,673.84,523.12
2018,5,9,9,45,781.0,155.5,2.7,18.35,788.0,756.88,584.89
2018,5,9,10,0,931.0,98.0,2.8,18.6,873.0,841.94,644.02
2018,5,9,10,15,936.0,99.5,2.8,18.75,900.0,876.14,665.72
2018,5,9,10,30,941.0,101.0,2.8,18.9,927.0,907.13,685.5
2018,5,9,10,45,944.0,102.0,2.85,19.05,946.5,932.52,701.8
2018,5,9,11,0,947.0,103.0,2.9,19.2,966.0,954.34,715.74
2018,5,9,11,15,949.0,104.0,2.9,19.3,979.0,971.56,726.39
2018,5,9,11,30,951.0,105.0,2.9,19.4,992.0,985.02,734.61
2018,5,9,11,45,951.0,105.5,2.9,19.45,996.5,992.31,738.99
2018,5,9,12,0,951.0,106.0,2.9,19.5,1001.0,995.73,740.96
2018,5,9,12,15,948.5,107.0,2.9,19.55,997.5,993.43,739.29
2018,5,9,12,30,946.0,108.0,2.9,19.6,994.0,987.28,735.22
2018,5,9,12,45,940.5,110.0,2.85,19.6,982.5,975.52,727.27
2018,5,9,13,0,935.0,112.0,2.8,19.6,971.0,960.07,717.01
2018,5,9,13,15,931.5,111.0,2.8,19.6,953.0,939.98,704.16
2018,5,9,13,30,928.0,110.0,2.8,19.6,935.0,916.32,688.97
2018,5,9,13,45,922.5,108.5,2.85,19.6,909.0,887.06,670.34
2018,5,9,14,0,917.0,107.0,2.9,19.6,883.0,854.59,649.42
2018,5,9,14,15,909.0,105.5,2.9,19.45,850.5,817.11,624.9
2018,5,9,14,30,901.0,104.0,2.9,19.3,818.0,776.94,598.29
2018,5,9,14,45,890.5,102.0,2.95,19.15,779.5,732.05,567.44
2018,5,9,15,0,880.0,100.0,3.0,19.0,741.0,685.09,533.41
2018,5,9,15,15,866.5,97.5,3.0,19.0,697.5,634.02,494.89
2018,5,9,15,30,853.0,95.0,3.0,19.0,654.0,581.66,454.37
2018,5,9,15,45,834.0,93.0,3.05,18.45,606.5,527.12,411.94
2018,5,9,16,0,815.0,91.0,3.1,17.9,559.0,470.57,366.44
2018,5,9,16,15,789.0,88.0,3.1,17.5,507.5,410.41,316.35
2018,5,9,16,30,763.0,85.0,3.1,17.1,456.0,351.55,265.82
2018,5,9,16,45,729.0,81.5,3.1,16.7,403.5,291.54,213.5
2018,5,9,17,0,695.0,78.0,3.1,16.3,351.0,231.87,161.24
2018,5,9,17,15,647.0,73.5,3.0,15.8,298.5,174.37,112.64
2018,5,9,17,30,599.0,69.0,2.9,15.3,246.0,122.1,72.32
2018,5,9,17,45,530.0,62.5,2.8,14.8,196.5,72.75,42.8
2018,5,9,18,0,461.0,56.0,2.7,14.3,147.0,44.79,34.07
2018,5,9,18,15,357.0,46.0,2.55,13.9,104.0,37.38,27.03
2018,5,9,18,30,253.0,36.0,2.4,13.5,61.0,27.9,17.28
2018,5,9,18,45,143.0,22.0,2.2,13.1,34.5,17.14,0.0
2018,5,9,19,0,33.0,8.0,2.0,12.7,8.0,6.83,0.0
2018,5,9,19,15,16.5,4.0,1.95,12.6,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.0,2.0,12.05,1.0,0.0,0.0
2018,5,10,5,0,5.0,2.0,2.0,12.1,2.0,0.0,0.0
2018,5,10,5,15,41.0,14.0,2.0,12.2,17.0,11.95,0.0
2018,5,10,5,30,77.0,26.0,2.0,12.3,32.0,20.39,7.91
2018,5,10,5,45,121.5,41.5,2.0,12.45,59.0,32.1,22.09
2018,5,10,6,0,166.0,57.0,2.0,12.6,86.0,43.61,33.04
2018,5,10,6,15,266.0,71.5,2.05,12.85,135.5,54.81,43.42
2018,5,10,6,30,366.0,86.0,2.1,13.1,185.0,94.15,61.7
2018,5,10,6,45,456.5,92.5,2.1,13.35,242.5,138.37,91.8
2018,5,10,7,0,547.0,99.0,2.1,13.6,300.0,196.03,136.99
2018,5,10,7,15,601.0,104.5,2.1,14.0,356.5,251.17,183.74
2018,5,10,7,30,655.0,110.0,2.1,14.4,413.0,311.97,235.71
2018,5,10,7,45,707.0,109.5,2.1,14.8,470.5,371.91,286.66
2018,5,10,8,0,759.0,109.0,2.1,15.2,528.0,436.24,340.09
2018,5,10,8,15,780.0,112.5,2.15,15.65,576.5,494.08,387.39
2018,5,10,8,30,801.0,116.0,2.2,16.1,625.0,550.97,432.51
2018,5,10,8,45,818.0,118.0,2.25,16.6,669.5,604.13,473.39
2018,5,10,9,0,835.0,120.0,2.3,17.1,714.0,656.61,512.53
2018,5,10,9,15,835.5,128.5,2.35,17.35,750.5,703.08,546.5
2018,5,10,9,30,836.0,137.0,2.4,17.6,787.0,746.94,577.78
2018,5,10,9,45,765.5,179.5,2.45,17.9,794.5,769.49,591.72
2018,5,10,10,0,695.0,222.0,2.5,18.2,802.0,781.44,597.96
2018,5,10,10,15,614.0,274.0,2.5,18.35,798.5,784.52,597.49
2018,5,10,10,30,533.0,326.0,2.5,18.5,795.0,780.13,591.67
2018,5,10,10,45,546.5,328.0,2.55,18.65,818.5,808.39,611.26
2018,5,10,11,0,560.0,330.0,2.6,18.8,842.0,834.77,629.15
2018,5,10,11,15,594.0,315.5,2.6,18.9,865.0,862.35,648.23
2018,5,10,11,30,628.0,301.0,2.6,19.0,888.0,888.49,666.19
2018,5,10,11,45,743.0,234.0,2.55,19.05,932.0,939.53,702.65
2018,5,10,12,0,858.0,167.0,2.5,19.1,976.0,977.06,726.47
2018,5,10,12,15,761.0,224.5,2.55,19.2,940.5,948.96,707.63
2018,5,10,12,30,664.0,282.0,2.6,19.3,905.0,908.1,678.77
2018,5,10,12,45,739.0,233.5,2.6,19.35,919.5,925.46,692.97
2018,5,10,13,0,814.0,185.0,2.6,19.4,934.0,928.78,695.27
2018,5,10,13,15,832.0,171.0,2.7,19.2,924.0,917.12,689.21
2018,5,10,13,30,850.0,157.0,2.8,19.0,914.0,901.16,680.37
2018,5,10,13,45,839.0,157.0,2.85,18.8,886.5,869.87,660.63
2018,5,10,14,0,828.0,157.0,2.9,18.6,859.0,835.88,638.97
2018,5,10,14,15,805.5,159.5,2.95,18.3,821.5,792.8,610.61
2018,5,10,14,30,783.0,162.0,3.0,18.0,784.0,748.21,579.69
2018,5,10,14,45,813.0,140.0,3.05,17.75,759.0,716.84,558.46
2018,5,10,15,0,843.0,118.0,3.1,17.5,734.0,679.99,532.37
2018,5,10,15,15,829.5,115.0,3.1,17.5,691.0,629.26,493.85
2018,5,10,15,30,816.0,112.0,3.1,17.5,648.0,577.37,453.5
2018,5,10,15,45,796.0,109.5,3.15,17.0,601.0,521.73,410.01
2018,5,10,16,0,776.0,107.0,3.2,16.5,554.0,466.14,365.06
2018,5,10,16,15,749.0,103.5,3.15,16.15,503.0,405.63,314.51
2018,5,10,16,30,722.0,100.0,3.1,15.8,452.0,347.77,264.71
2018,5,10,16,45,686.5,95.5,3.05,15.45,400.0,288.36,212.95
2018,5,10,17,0,651.0,91.0,3.0,15.1,348.0,232.1,163.64
2018,5,10,17,15,598.0,85.5,2.95,14.65,295.5,175.49,116.15
2018,5,10,17,30,545.0,80.0,2.9,14.2,243.0,124.84,77.3
2018,5,10,17,45,469.5,72.5,2.85,13.75,193.5,77.81,49.03
2018,5,10,18,0,394.0,65.0,2.8,13.3,144.0,49.3,38.23
2018,5,10,18,15,294.0,53.0,2.7,13.0,102.5,40.44,29.85
2018,5,10,18,30,194.0,41.0,2.6,12.7,61.0,31.49,20.51
2018,5,10,18,45,107.0,24.5,2.5,12.4,34.5,19.05,0.0
2018,5,10,19,0,20.0,8.0,2.4,12.1,8.0,6.83,0.0
2018,5,10,19,15,10.0,4.0,2.4,12.1,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,11,4,45,5.0,1.0,1.1,10.8,1.0,0.0,0.0
2018,5,11,5,0,10.0,2.0,1.1,10.8,2.0,0.0,0.0
2018,5,11,5,15,95.5,15.0,1.25,11.25,22.0,12.8,0.0
2018,5,11,5,30,181.0,28.0,1.4,11.7,42.0,21.72,9.58
2018,5,11,5,45,251.5,41.0,1.5,12.1,76.0,31.52,21.71
2018,5,11,6,0,322.0,54.0,1.6,12.5,110.0,41.11,30.88
2018,5,11,6,15,366.0,67.0,1.7,13.05,151.0,52.45,41.32
2018,5,11,6,30,410.0,80.0,1.8,13.6,192.0,92.5,58.65
2018,5,11,6,45,493.5,86.0,1.9,14.1,249.0,140.13,91.34
2018,5,11,7,0,577.0,92.0,2.0,14.6,306.0,195.36,134.57
2018,5,11,7,15,567.0,108.5,2.0,15.1,345.0,245.07,179.01
2018,5,11,7,30,557.0,125.0,2.0,15.6,384.0,292.98,221.7
2018,5,11,7,45,554.0,141.5,2.05,16.05,423.5,341.58,263.78
2018,5,11,8,0,551.0,158.0,2.1,16.5,463.0,384.92,300.47
2018,5,11,8,15,577.0,166.0,2.15,17.0,510.5,441.59,345.95
2018,5,11,8,30,603.0,174.0,2.2,17.5,558.0,495.67,388.21
2018,5,11,8,45,597.0,193.0,2.2,18.0,595.5,541.7,422.91
2018,5,11,9,0,591.0,212.0,2.2,18.5,633.0,585.49,454.83
2018,5,11,9,15,600.0,224.5,2.25,18.95,672.5,631.48,487.96
2018,5,11,9,30,609.0,237.0,2.3,19.4,712.0,676.29,519.43
2018,5,11,9,45,666.0,223.0,2.4,19.9,762.5,732.66,559.64
2018,5,11,10,0,723.0,209.0,2.5,20.4,813.0,790.0,599.74
2018,5,11,10,15,823.5,163.0,2.5,20.7,872.0,848.37,639.96
2018,5,11,10,30,924.0,117.0,2.5,21.0,931.0,904.07,675.71
2018,5,11,10,45,930.5,117.0,2.55,21.35,952.5,931.06,692.12
2018,5,11,11,0,937.0,117.0,2.6,21.7,974.0,954.69,706.52
2018,5,11,11,15,942.0,116.5,2.65,21.85,988.0,972.97,717.97
2018,5,11,11,30,947.0,116.0,2.7,22.0,1002.0,987.61,727.14
2018,5,11,11,45,950.5,115.0,2.7,22.2,1008.5,996.65,732.16
2018,5,11,12,0,954.0,114.0,2.7,22.4,1015.0,1001.88,734.83
2018,5,11,12,15,953.0,114.5,2.75,22.5,1012.0,1000.48,734.07
2018,5,11,12,30,952.0,115.0,2.8,22.6,1009.0,995.22,730.96
2018,5,11,12,45,950.0,114.5,2.8,22.65,998.5,984.28,723.95
2018,5,11,13,0,948.0,114.0,2.8,22.7,988.0,969.55,714.59
2018,5,11,13,15,946.0,112.5,2.8,22.75,970.5,950.15,702.25
2018,5,11,13,30,944.0,111.0,2.8,22.8,953.0,927.08,687.54
2018,5,11,13,45,939.5,109.5,2.85,22.8,927.5,898.35,669.56
2018,5,11,14,0,935.0,108.0,2.9,22.8,902.0,866.29,649.26
2018,5,11,14,15,926.0,106.5,2.9,22.8,868.5,827.57,623.93
2018,5,11,14,30,917.0,105.0,2.9,22.8,835.0,786.17,596.56
2018,5,11,14,45,907.0,102.5,2.95,22.8,796.0,740.67,565.35
2018,5,11,15,0,897.0,100.0,3.0,22.8,757.0,693.02,531.05
2018,5,11,15,15,884.0,98.0,3.0,22.8,713.5,642.1,493.23
2018,5,11,15,30,871.0,96.0,3.0,22.8,670.0,589.82,453.34
2018,5,11,15,45,853.5,93.5,3.05,22.5,622.0,534.76,410.78
2018,5,11,16,0,836.0,91.0,3.1,22.2,574.0,477.57,365.15
2018,5,11,16,15,813.5,87.5,3.0,21.8,522.5,417.41,315.65
2018,5,11,16,30,791.0,84.0,2.9,21.4,471.0,358.13,265.4
2018,5,11,16,45,761.0,80.0,2.8,21.05,418.5,297.41,213.12
2018,5,11,17,0,731.0,76.0,2.7,20.7,366.0,239.09,162.55
2018,5,11,17,15,688.5,71.0,2.55,19.95,313.0,177.59,111.47
2018,5,11,17,30,646.0,66.0,2.4,19.2,260.0,123.18,70.22
2018,5,11,17,45,583.0,59.5,2.2,18.5,209.0,71.43,40.17
2018,5,11,18,0,520.0,53.0,2.0,17.8,158.0,42.46,31.58
2018,5,11,18,15,421.5,44.0,1.9,17.15,113.5,35.75,25.32
2018,5,11,18,30,323.0,35.0,1.8,16.5,69.0,29.0,18.29
2018,5,11,18,45,192.0,22.0,1.7,15.9,39.5,18.38,0.0
2018,5,11,19,0,61.0,9.0,1.6,15.3,10.0,7.68,0.0
2018,5,11,19,15,30.5,4.5,1.55,15.15,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,5,12,4,45,11.5,2.0,0.95,12.4,2.0,0.0,0.0
2018,5,12,5,0,23.0,4.0,1.0,12.6,4.0,0.0,0.0
2018,5,12,5,15,134.5,16.5,1.0,13.3,26.5,14.08,0.0
2018,5,12,5,30,246.0,29.0,1.0,14.0,49.0,24.16,11.81
2018,5,12,5,45,357.5,39.0,1.05,14.7,90.5,31.88,21.84
2018,5,12,6,0,469.0,49.0,1.1,15.4,132.0,39.52,29.16
2018,5,12,6,15,540.5,56.0,1.15,16.0,182.0,46.96,36.01
2018,5,12,6,30,612.0,63.0,1.2,16.6,232.0,95.1,53.0
2018,5,12,6,45,660.0,68.0,1.25,17.25,284.5,146.98,88.43
2018,5,12,7,0,708.0,73.0,1.3,17.9,337.0,206.93,136.49
2018,5,12,7,15,741.5,77.0,1.35,18.5,390.0,264.24,185.48
2018,5,12,7,30,775.0,81.0,1.4,19.1,443.0,324.54,237.17
2018,5,12,7,45,799.5,84.5,1.4,19.7,494.5,383.64,287.16
2018,5,12,8,0,824.0,88.0,1.4,20.3,546.0,444.01,336.55
2018,5,12,8,15,842.5,90.5,1.4,20.7,595.0,501.46,382.36
2018,5,12,8,30,861.0,93.0,1.4,21.1,644.0,557.54,425.52
2018,5,12,8,45,875.5,95.0,1.4,21.5,688.5,611.05,465.31
2018,5,12,9,0,890.0,97.0,1.4,21.9,733.0,663.48,502.96
2018,5,12,9,15,897.0,101.5,1.4,22.15,772.5,711.83,536.78
2018,5,12,9,30,904.0,106.0,1.4,22.4,812.0,757.92,568.1
2018,5,12,9,45,908.0,109.5,1.45,22.65,844.5,798.34,594.14
2018,5,12,10,0,912.0,113.0,1.5,22.9,877.0,835.86,617.81
2018,5,12,10,15,917.0,115.0,1.55,23.05,904.0,869.76,639.17
2018,5,12,10,30,922.0,117.0,1.6,23.2,931.0,900.51,658.4
2018,5,12,10,45,925.5,118.0,1.7,23.3,950.5,925.73,674.76
2018,5,12,11,0,929.0,119.0,1.8,23.4,970.0,947.46,688.95
2018,5,12,11,15,930.5,119.5,1.85,23.4,982.0,963.35,699.13
2018,5,12,11,30,932.0,120.0,1.9,23.4,994.0,975.54,707.07
2018,5,12,11,45,931.5,121.0,1.95,23.4,998.0,982.62,711.88
2018,5,12,12,0,931.0,122.0,2.0,23.4,1002.0,985.92,714.43
2018,5,12,12,15,925.5,124.5,2.05,23.35,997.5,982.21,712.76
2018,5,12,12,30,920.0,127.0,2.1,23.3,993.0,974.78,708.86
2018,5,12,12,45,910.5,130.0,2.2,23.2,979.0,960.52,701.31
2018,5,12,13,0,901.0,133.0,2.3,23.1,965.0,942.8,691.53
2018,5,12,13,15,896.0,133.0,2.35,22.95,947.0,923.01,680.03
2018,5,12,13,30,891.0,133.0,2.4,22.8,929.0,899.85,666.27
2018,5,12,13,45,884.0,132.0,2.45,22.65,903.0,870.89,648.57
2018,5,12,14,0,877.0,131.0,2.5,22.5,877.0,838.92,628.73
2018,5,12,14,15,866.5,129.5,2.5,22.25,844.0,800.97,604.48
2018,5,12,14,30,856.0,128.0,2.5,22.0,811.0,760.61,578.07
2018,5,12,14,45,844.0,126.0,2.5,21.75,773.0,721.98,551.06
2018,5,12,15,0,832.0,124.0,2.5,21.5,735.0,675.27,517.75
2018,5,12,15,15,817.0,121.5,2.5,21.5,692.0,624.71,480.33
2018,5,12,15,30,802.0,119.0,2.5,21.5,649.0,573.15,441.16
2018,5,12,15,45,782.5,115.5,2.45,20.9,601.5,517.66,398.71
2018,5,12,16,0,763.0,112.0,2.4,20.3,554.0,462.23,354.88
2018,5,12,16,15,737.5,107.5,2.3,19.95,503.5,402.27,305.81
2018,5,12,16,30,712.0,103.0,2.2,19.6,453.0,344.82,257.39
2018,5,12,16,45,678.5,98.0,2.15,19.2,401.5,286.3,207.51
2018,5,12,17,0,645.0,93.0,2.1,18.8,350.0,230.72,159.79
2018,5,12,17,15,599.0,86.5,1.95,18.25,298.5,175.0,113.77
2018,5,12,17,30,553.0,80.0,1.8,17.7,247.0,124.4,75.53
2018,5,12,17,45,487.5,71.5,1.65,17.15,198.0,76.69,47.31
2018,5,12,18,0,422.0,63.0,1.5,16.6,149.0,50.26,38.6
2018,5,12,18,15,327.0,51.0,1.35,15.9,106.5,39.07,28.39
2018,5,12,18,30,232.0,39.0,1.2,15.2,64.0,30.06,19.45
2018,5,12,18,45,133.0,23.5,1.05,14.5,36.5,18.25,0.0
2018,5,12,19,0,34.0,8.0,0.9,13.8,9.0,6.83,0.0
2018,5,12,19,15,17.0,4.0,0.9,13.6,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,1.6,12.85,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,1.6,12.9,4.0,0.0,0.0
2018,5,13,5,15,75.5,19.0,1.65,13.0,25.0,16.22,0.0
2018,5,13,5,30,143.0,34.0,1.7,13.1,46.0,26.18,13.88
2018,5,13,5,45,241.0,48.0,1.8,13.2,84.5,36.67,26.17
2018,5,13,6,0,339.0,62.0,1.9,13.3,123.0,47.0,36.03
2018,5,13,6,15,410.5,72.0,1.85,13.5,169.5,55.91,44.34
2018,5,13,6,30,482.0,82.0,1.8,13.7,216.0,100.94,63.36
2018,5,13,6,45,532.5,90.0,1.8,13.9,266.5,147.65,95.94
2018,5,13,7,0,583.0,98.0,1.8,14.1,317.0,200.29,138.4
2018,5,13,7,15,622.5,104.0,1.75,14.45,368.5,253.96,184.34
