Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,7,30,662.0,110.0,1.7,14.8,420.0,311.53,233.88
2018,5,13,7,45,692.0,113.5,1.65,15.2,470.0,366.87,281.19
2018,5,13,8,0,722.0,117.0,1.6,15.6,520.0,424.27,328.88
2018,5,13,8,15,744.5,120.5,1.6,16.05,568.0,479.77,373.78
2018,5,13,8,30,767.0,124.0,1.6,16.5,616.0,536.26,417.91
2018,5,13,8,45,785.5,126.0,1.6,16.95,660.0,588.44,457.45
2018,5,13,9,0,804.0,128.0,1.6,17.4,704.0,640.16,495.4
2018,5,13,9,15,824.0,126.0,1.6,17.8,744.5,688.33,529.89
2018,5,13,9,30,844.0,124.0,1.6,18.2,785.0,735.47,562.71
2018,5,13,9,45,863.0,120.5,1.65,18.6,821.0,772.91,588.09
2018,5,13,10,0,882.0,117.0,1.7,19.0,857.0,814.21,614.73
2018,5,13,10,15,889.0,117.5,1.75,19.25,884.0,847.38,635.9
2018,5,13,10,30,896.0,118.0,1.8,19.5,911.0,877.61,655.06
2018,5,13,10,45,901.0,119.0,1.85,19.8,931.5,903.49,671.14
2018,5,13,11,0,906.0,120.0,1.9,20.1,952.0,926.04,685.04
2018,5,13,11,15,908.5,121.0,1.95,20.25,964.5,942.91,695.65
2018,5,13,11,30,911.0,122.0,2.0,20.4,977.0,956.19,704.03
2018,5,13,11,45,912.0,121.5,2.05,20.55,981.5,963.1,708.37
2018,5,13,12,0,913.0,121.0,2.1,20.7,986.0,966.34,710.48
2018,5,13,12,15,903.5,127.5,2.15,20.75,981.0,962.61,708.45
2018,5,13,12,30,894.0,134.0,2.2,20.8,976.0,955.24,704.19
2018,5,13,12,45,879.0,141.5,2.25,20.8,962.0,940.23,695.14
2018,5,13,13,0,864.0,149.0,2.3,20.8,948.0,921.94,684.01
2018,5,13,13,15,859.5,147.5,2.3,20.7,929.5,901.94,671.57
2018,5,13,13,30,855.0,146.0,2.3,20.6,911.0,878.7,656.98
2018,5,13,13,45,848.0,144.5,2.35,20.55,885.5,859.9,645.7
2018,5,13,14,0,841.0,143.0,2.4,20.5,860.0,827.7,625.17
2018,5,13,14,15,832.0,141.0,2.4,20.3,828.5,790.75,601.27
2018,5,13,14,30,823.0,139.0,2.4,20.1,797.0,751.41,574.49
2018,5,13,14,45,811.5,136.5,2.4,19.95,759.5,707.67,543.64
2018,5,13,15,0,800.0,134.0,2.4,19.8,722.0,662.18,510.82
2018,5,13,15,15,784.5,131.0,2.4,19.8,679.5,612.3,473.66
2018,5,13,15,30,769.0,128.0,2.4,19.8,637.0,561.56,434.88
2018,5,13,15,45,751.0,123.0,2.35,19.25,590.5,506.54,392.51
2018,5,13,16,0,733.0,118.0,2.3,18.7,544.0,451.66,348.84
2018,5,13,16,15,710.0,113.0,2.25,18.35,495.5,395.06,302.24
2018,5,13,16,30,687.0,108.0,2.2,18.0,447.0,339.61,255.26
2018,5,13,16,45,655.5,102.0,2.15,17.6,396.5,282.29,206.13
2018,5,13,17,0,624.0,96.0,2.1,17.2,346.0,227.72,159.05
2018,5,13,17,15,580.0,89.0,2.05,16.75,295.5,173.26,113.83
2018,5,13,17,30,536.0,82.0,2.0,16.3,245.0,123.7,76.17
2018,5,13,17,45,473.5,73.0,1.9,15.8,197.0,76.86,48.23
2018,5,13,18,0,411.0,64.0,1.8,15.3,149.0,48.61,37.38
2018,5,13,18,15,319.0,52.0,1.7,14.8,107.0,39.75,29.15
2018,5,13,18,30,227.0,40.0,1.6,14.3,65.0,30.78,20.26
2018,5,13,18,45,131.0,24.5,1.5,13.8,37.5,19.01,1.23
2018,5,13,19,0,35.0,9.0,1.4,13.3,10.0,7.68,0.0
2018,5,13,19,15,17.5,4.5,1.35,13.1,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,14,4,45,2.5,1.0,1.25,11.2,1.0,0.0,0.0
2018,5,14,5,0,5.0,2.0,1.2,11.2,2.0,1.71,0.0
2018,5,14,5,15,2.5,6.5,1.2,11.4,6.5,5.55,0.0
2018,5,14,5,30,0.0,11.0,1.2,11.6,11.0,9.04,1.31
2018,5,14,5,45,0.0,19.0,1.2,11.75,19.0,15.64,8.07
2018,5,14,6,0,0.0,27.0,1.2,11.9,27.0,22.26,14.28
2018,5,14,6,15,0.0,39.5,1.2,12.3,39.5,32.63,23.78
2018,5,14,6,30,0.0,52.0,1.2,12.7,52.0,43.03,31.57
2018,5,14,6,45,0.0,79.0,1.15,13.1,79.0,64.95,50.28
2018,5,14,7,0,0.0,106.0,1.1,13.5,106.0,86.79,68.58
2018,5,14,7,15,2.0,127.0,1.1,13.95,128.0,104.7,83.16
2018,5,14,7,30,4.0,148.0,1.1,14.4,150.0,123.05,97.89
2018,5,14,7,45,8.5,169.5,1.1,14.85,174.0,143.15,113.8
2018,5,14,8,0,13.0,191.0,1.1,15.3,198.0,163.92,130.07
2018,5,14,8,15,38.0,230.0,1.1,15.75,254.0,213.54,169.17
2018,5,14,8,30,63.0,269.0,1.1,16.2,310.0,263.66,207.9
2018,5,14,8,45,177.0,287.5,1.15,16.65,412.5,357.63,280.62
2018,5,14,9,0,291.0,306.0,1.2,17.1,515.0,463.69,360.37
2018,5,14,9,15,543.0,225.0,1.3,17.45,641.5,585.78,452.7
2018,5,14,9,30,795.0,144.0,1.4,17.8,768.0,717.75,549.54
2018,5,14,9,45,820.0,140.5,1.45,18.2,807.5,764.2,580.72
2018,5,14,10,0,845.0,137.0,1.5,18.6,847.0,809.43,610.39
2018,5,14,10,15,852.5,137.5,1.6,18.85,873.5,833.95,626.2
2018,5,14,10,30,860.0,138.0,1.7,19.1,900.0,863.59,645.67
2018,5,14,10,45,865.0,139.0,1.75,19.35,920.0,888.58,661.36
2018,5,14,11,0,870.0,140.0,1.8,19.6,940.0,910.37,674.97
2018,5,14,11,15,873.0,140.5,1.9,19.75,952.5,926.62,685.81
2018,5,14,11,30,876.0,141.0,2.0,19.9,965.0,939.46,694.51
2018,5,14,11,45,877.5,141.0,2.05,20.0,970.0,947.01,699.43
2018,5,14,12,0,879.0,141.0,2.1,20.1,975.0,951.05,702.2
2018,5,14,12,15,879.0,141.0,2.15,20.1,972.5,950.19,702.15
2018,5,14,12,30,879.0,141.0,2.2,20.1,970.0,945.8,699.93
2018,5,14,12,45,876.5,140.5,2.25,20.1,959.5,935.17,693.69
2018,5,14,13,0,874.0,140.0,2.3,20.1,949.0,921.08,685.27
2018,5,14,13,15,870.5,138.5,2.35,20.0,931.5,901.8,673.69
2018,5,14,13,30,867.0,137.0,2.4,19.9,914.0,879.21,659.89
2018,5,14,13,45,861.5,135.0,2.45,19.75,889.0,851.3,642.55
2018,5,14,14,0,856.0,133.0,2.5,19.6,864.0,820.4,623.04
2018,5,14,14,15,848.0,130.5,2.5,19.35,832.5,784.28,599.62
2018,5,14,14,30,840.0,128.0,2.5,19.1,801.0,751.83,577.95
2018,5,14,14,45,829.5,125.5,2.5,18.9,764.0,708.27,547.06
2018,5,14,15,0,819.0,123.0,2.5,18.7,727.0,662.83,514.12
2018,5,14,15,15,804.5,120.0,2.5,18.7,684.5,612.87,476.62
2018,5,14,15,30,790.0,117.0,2.5,18.7,642.0,561.91,437.37
2018,5,14,15,45,772.5,113.5,2.45,18.1,596.0,508.25,395.71
2018,5,14,16,0,755.0,110.0,2.4,17.5,550.0,454.47,352.55
2018,5,14,16,15,732.0,105.5,2.4,17.1,501.5,396.07,304.32
2018,5,14,16,30,709.0,101.0,2.4,16.7,453.0,340.03,256.54
2018,5,14,16,45,677.5,95.5,2.35,16.3,402.0,282.07,206.4
2018,5,14,17,0,646.0,90.0,2.3,15.9,351.0,226.81,158.29
2018,5,14,17,15,602.5,84.0,2.3,15.4,300.5,172.12,112.54
2018,5,14,17,30,559.0,78.0,2.3,14.9,250.0,122.2,74.46
2018,5,14,17,45,496.0,70.0,2.3,14.4,201.5,74.85,46.44
2018,5,14,18,0,433.0,62.0,2.3,13.9,153.0,49.26,38.2
2018,5,14,18,15,340.5,51.0,2.2,13.45,110.5,39.1,28.78
2018,5,14,18,30,248.0,40.0,2.1,13.0,68.0,30.84,20.53
2018,5,14,18,45,146.5,25.5,2.0,12.6,40.0,19.79,3.18
2018,5,14,19,0,45.0,11.0,1.9,12.2,12.0,9.39,0.0
2018,5,14,19,15,22.5,5.5,1.85,12.05,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.1,10.95,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.1,11.0,1.0,0.85,0.0
2018,5,15,5,15,0.0,6.5,1.15,11.35,6.5,5.55,0.0
2018,5,15,5,30,0.0,12.0,1.2,11.7,12.0,9.87,2.09
2018,5,15,5,45,0.0,21.5,1.25,12.1,21.5,17.72,9.89
2018,5,15,6,0,0.0,31.0,1.3,12.5,31.0,25.58,17.21
2018,5,15,6,15,0.0,41.5,1.25,12.85,41.5,34.3,25.22
2018,5,15,6,30,0.0,52.0,1.2,13.2,52.0,43.03,31.5
2018,5,15,6,45,0.0,72.0,1.2,13.55,72.0,59.46,45.51
2018,5,15,7,0,0.0,92.0,1.2,13.9,92.0,75.73,59.14
2018,5,15,7,15,0.0,111.0,1.15,14.3,111.0,91.4,72.01
2018,5,15,7,30,0.0,130.0,1.1,14.7,130.0,107.23,84.79
2018,5,15,7,45,3.0,152.5,1.05,15.05,154.0,127.18,100.73
2018,5,15,8,0,6.0,175.0,1.0,15.4,178.0,147.67,116.88
2018,5,15,8,15,8.5,190.5,1.0,15.8,195.5,162.59,128.34
2018,5,15,8,30,11.0,206.0,1.0,16.2,213.0,177.83,139.97
2018,5,15,8,45,22.5,231.0,1.0,16.65,246.5,206.63,162.28
2018,5,15,9,0,34.0,256.0,1.0,17.1,280.0,242.55,189.8
2018,5,15,9,15,62.0,303.5,1.05,17.45,351.0,305.82,238.22
2018,5,15,9,30,90.0,351.0,1.1,17.8,422.0,371.97,287.62
2018,5,15,9,45,108.0,370.0,1.15,18.15,458.5,417.23,320.48
2018,5,15,10,0,126.0,389.0,1.2,18.5,495.0,454.32,347.1
2018,5,15,10,15,298.0,357.0,1.3,18.8,618.5,581.65,442.34
2018,5,15,10,30,470.0,325.0,1.4,19.1,742.0,718.57,540.2
2018,5,15,10,45,675.5,229.0,1.5,19.45,843.0,823.97,615.37
2018,5,15,11,0,881.0,133.0,1.6,19.8,944.0,912.0,673.85
2018,5,15,11,15,884.0,133.0,1.7,19.95,956.0,927.95,683.74
2018,5,15,11,30,887.0,133.0,1.8,20.1,968.0,940.45,692.26
2018,5,15,11,45,889.0,133.0,1.85,20.3,973.5,948.53,697.28
2018,5,15,12,0,891.0,133.0,1.9,20.5,979.0,953.06,700.13
2018,5,15,12,15,890.5,132.5,2.0,20.5,976.0,951.28,700.1
2018,5,15,12,30,890.0,132.0,2.1,20.5,973.0,945.94,697.85
2018,5,15,12,45,887.5,131.5,2.2,20.55,962.5,935.22,691.99
2018,5,15,13,0,885.0,131.0,2.3,20.6,952.0,921.01,683.87
2018,5,15,13,15,881.5,129.5,2.4,20.45,934.0,901.56,672.77
2018,5,15,13,30,878.0,128.0,2.5,20.3,916.0,878.77,659.36
2018,5,15,13,45,873.0,126.5,2.55,20.2,892.0,851.49,642.29
2018,5,15,14,0,868.0,125.0,2.6,20.1,868.0,821.16,623.03
2018,5,15,14,15,861.0,123.0,2.65,19.85,837.0,785.93,600.55
2018,5,15,14,30,854.0,121.0,2.7,19.6,806.0,748.1,575.71
2018,5,15,14,45,844.0,118.5,2.7,19.3,769.0,705.33,545.48
2018,5,15,15,0,834.0,116.0,2.7,19.0,732.0,664.54,515.83
2018,5,15,15,15,820.0,113.0,2.7,19.0,689.5,614.34,478.0
2018,5,15,15,30,806.0,110.0,2.7,19.0,647.0,563.06,438.38
2018,5,15,15,45,788.5,107.0,2.7,18.25,601.0,509.21,396.8
2018,5,15,16,0,771.0,104.0,2.7,17.5,555.0,455.2,353.57
2018,5,15,16,15,731.5,104.0,2.7,17.05,502.0,393.51,302.75
2018,5,15,16,30,692.0,104.0,2.7,16.6,449.0,335.94,253.98
2018,5,15,16,45,583.5,111.0,2.65,16.2,380.0,267.87,197.97
2018,5,15,17,0,475.0,118.0,2.6,15.8,311.0,208.06,149.66
2018,5,15,17,15,412.0,109.0,2.55,15.35,259.5,157.91,109.2
2018,5,15,17,30,349.0,100.0,2.5,14.9,208.0,115.0,77.31
2018,5,15,17,45,310.0,85.0,2.45,14.5,167.5,76.1,52.0
2018,5,15,18,0,271.0,70.0,2.4,14.1,127.0,52.03,40.63
2018,5,15,18,15,213.0,54.5,2.3,13.8,92.0,41.05,30.48
2018,5,15,18,30,155.0,39.0,2.2,13.5,57.0,30.35,20.18
2018,5,15,18,45,90.0,24.0,2.05,13.2,33.5,18.87,4.02
2018,5,15,19,0,25.0,9.0,1.9,12.9,10.0,7.68,0.0
2018,5,15,19,15,12.5,4.5,1.85,12.75,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,16,4,45,12.0,2.5,1.15,10.05,2.5,0.0,0.0
2018,5,16,5,0,24.0,5.0,1.1,10.2,5.0,4.27,0.0
2018,5,16,5,15,135.0,19.0,1.25,10.8,30.0,14.84,0.0
2018,5,16,5,30,246.0,33.0,1.4,11.4,55.0,25.64,14.77
2018,5,16,5,45,352.0,42.5,1.55,12.0,96.5,34.62,24.69
2018,5,16,6,0,458.0,52.0,1.7,12.6,138.0,41.71,31.53
2018,5,16,6,15,508.0,61.5,1.7,13.0,184.0,49.32,38.61
2018,5,16,6,30,558.0,71.0,1.7,13.4,230.0,95.6,56.56
2018,5,16,6,45,623.5,74.0,1.7,13.75,285.0,144.48,89.31
2018,5,16,7,0,689.0,77.0,1.7,14.1,340.0,200.81,134.16
2018,5,16,7,15,722.0,81.5,1.65,14.45,392.5,259.88,185.29
2018,5,16,7,30,755.0,86.0,1.6,14.8,445.0,318.95,236.83
2018,5,16,7,45,780.0,89.5,1.6,15.15,496.0,376.75,286.9
2018,5,16,8,0,805.0,93.0,1.6,15.5,547.0,435.91,336.66
2018,5,16,8,15,780.0,109.5,1.6,15.85,580.5,484.14,376.71
2018,5,16,8,30,755.0,126.0,1.6,16.2,614.0,527.89,411.63
2018,5,16,8,45,502.0,179.0,1.6,16.55,513.0,463.79,363.86
2018,5,16,9,0,249.0,232.0,1.6,16.9,412.0,369.94,291.07
2018,5,16,9,15,145.0,234.5,1.65,17.15,340.5,308.25,242.78
2018,5,16,9,30,41.0,237.0,1.7,17.4,269.0,235.29,183.99
2018,5,16,9,45,39.0,262.5,1.7,17.7,294.0,258.72,201.9
2018,5,16,10,0,37.0,288.0,1.7,18.0,319.0,282.12,219.22
2018,5,16,10,15,61.5,327.5,1.75,18.2,381.0,339.72,263.21
2018,5,16,10,30,86.0,367.0,1.8,18.4,443.0,398.91,307.49
2018,5,16,10,45,49.5,309.5,1.9,18.55,353.5,317.63,245.2
2018,5,16,11,0,13.0,252.0,2.0,18.7,264.0,225.9,174.07
2018,5,16,11,15,13.5,260.5,2.0,18.8,273.0,234.14,180.56
2018,5,16,11,30,14.0,269.0,2.0,18.9,282.0,242.33,186.7
2018,5,16,11,45,12.5,251.5,2.05,19.0,263.0,225.88,173.89
2018,5,16,12,0,11.0,234.0,2.1,19.1,244.0,209.35,161.07
2018,5,16,12,15,10.0,224.0,2.1,19.1,233.5,199.72,153.62
2018,5,16,12,30,9.0,214.0,2.1,19.1,223.0,190.03,146.1
2018,5,16,12,45,7.5,198.5,2.15,19.1,206.0,175.09,134.49
2018,5,16,13,0,6.0,183.0,2.2,19.1,189.0,160.18,122.86
2018,5,16,13,15,11.0,224.0,2.25,19.05,234.0,199.65,154.08
2018,5,16,13,30,16.0,265.0,2.3,19.0,279.0,239.02,184.84
2018,5,16,13,45,29.0,286.0,2.3,18.95,311.0,276.53,214.23
2018,5,16,14,0,42.0,307.0,2.3,18.9,343.0,304.25,235.93
2018,5,16,14,15,133.0,328.0,2.3,18.8,436.0,400.86,311.69
2018,5,16,14,30,224.0,349.0,2.3,18.7,529.0,488.68,378.58
2018,5,16,14,45,346.5,305.0,2.35,18.55,568.5,522.56,405.99
2018,5,16,15,0,469.0,261.0,2.4,18.4,608.0,554.46,431.25
2018,5,16,15,15,629.0,192.5,2.4,18.4,629.5,570.65,444.19
2018,5,16,15,30,789.0,124.0,2.4,18.4,651.0,565.35,439.9
2018,5,16,15,45,760.0,123.5,2.45,17.95,601.5,508.74,395.85
2018,5,16,16,0,731.0,123.0,2.5,17.5,552.0,452.02,350.64
2018,5,16,16,15,573.0,146.5,2.5,17.15,464.5,366.79,283.26
2018,5,16,16,30,415.0,170.0,2.5,16.8,377.0,292.75,224.96
2018,5,16,16,45,426.0,148.0,2.55,16.45,340.5,249.88,187.89
2018,5,16,17,0,437.0,126.0,2.6,16.1,304.0,205.4,148.73
2018,5,16,17,15,506.0,101.0,2.55,15.7,279.5,166.63,112.13
2018,5,16,17,30,575.0,76.0,2.5,15.3,255.0,121.18,72.93
2018,5,16,17,45,526.5,68.0,2.45,14.85,208.5,73.62,44.91
2018,5,16,18,0,478.0,60.0,2.4,14.4,162.0,47.67,36.75
2018,5,16,18,15,390.0,50.0,2.25,14.0,118.5,40.4,29.91
2018,5,16,18,30,302.0,40.0,2.1,13.6,75.0,30.99,20.81
2018,5,16,18,45,185.5,26.0,1.9,13.15,44.5,20.23,5.84
2018,5,16,19,0,69.0,12.0,1.7,12.7,14.0,10.24,0.0
2018,5,16,19,15,34.5,6.0,1.65,12.45,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,17,4,45,0.0,1.0,1.25,11.45,1.0,0.0,0.0
2018,5,17,5,0,0.0,2.0,1.3,11.6,2.0,1.71,0.0
2018,5,17,5,15,66.5,17.0,1.45,11.95,23.0,13.5,0.0
2018,5,17,5,30,133.0,32.0,1.6,12.3,44.0,24.57,14.1
2018,5,17,5,45,266.0,46.0,1.7,12.6,89.5,35.21,25.18
2018,5,17,6,0,399.0,60.0,1.8,12.9,135.0,45.79,35.12
2018,5,17,6,15,295.0,79.0,1.85,13.25,144.0,58.57,46.81
2018,5,17,6,30,191.0,98.0,1.9,13.6,153.0,88.79,63.71
2018,5,17,6,45,393.5,96.5,1.9,14.0,238.0,129.62,87.05
2018,5,17,7,0,596.0,95.0,1.9,14.4,323.0,197.37,135.12
2018,5,17,7,15,646.5,97.5,1.85,14.8,377.5,251.16,180.64
2018,5,17,7,30,697.0,100.0,1.8,15.2,432.0,309.98,230.99
2018,5,17,7,45,723.5,104.0,1.8,15.6,482.0,365.94,279.21
2018,5,17,8,0,750.0,108.0,1.8,16.0,532.0,425.07,328.66
2018,5,17,8,15,770.5,110.0,1.75,16.35,578.5,478.83,372.51
2018,5,17,8,30,791.0,112.0,1.7,16.7,625.0,532.89,415.1
2018,5,17,8,45,807.0,114.5,1.7,17.05,668.5,584.81,454.86
2018,5,17,9,0,823.0,117.0,1.7,17.4,712.0,635.98,492.83
2018,5,17,9,15,835.5,118.5,1.7,17.75,750.5,682.84,526.59
2018,5,17,9,30,848.0,120.0,1.7,18.1,789.0,722.93,554.82
2018,5,17,9,45,857.5,120.5,1.7,18.4,821.5,762.34,581.59
2018,5,17,10,0,867.0,121.0,1.7,18.7,854.0,799.42,605.23
2018,5,17,10,15,873.5,122.5,1.75,19.0,880.5,832.43,626.35
2018,5,17,10,30,880.0,124.0,1.8,19.3,907.0,862.56,645.44
2018,5,17,10,45,884.5,124.5,1.85,19.55,926.5,887.01,660.79
2018,5,17,11,0,889.0,125.0,1.9,19.8,946.0,908.2,674.02
2018,5,17,11,15,891.5,125.5,2.0,19.9,958.0,924.23,684.83
2018,5,17,11,30,894.0,126.0,2.1,20.0,970.0,936.78,693.46
2018,5,17,11,45,894.5,126.5,2.15,20.15,974.5,943.97,698.01
2018,5,17,12,0,895.0,127.0,2.2,20.3,979.0,947.6,700.36
2018,5,17,12,15,895.0,126.0,2.3,20.3,976.0,945.84,700.19
2018,5,17,12,30,895.0,125.0,2.4,20.3,973.0,940.5,697.78
2018,5,17,12,45,893.5,123.5,2.45,20.3,962.5,929.78,691.4
2018,5,17,13,0,892.0,122.0,2.5,20.3,952.0,915.52,682.76
2018,5,17,13,15,888.0,121.5,2.6,20.2,934.5,896.5,671.64
2018,5,17,13,30,884.0,121.0,2.7,20.1,917.0,874.14,658.22
2018,5,17,13,45,878.5,119.5,2.75,19.95,892.0,846.39,640.79
2018,5,17,14,0,873.0,118.0,2.8,19.8,867.0,815.61,621.17
2018,5,17,14,15,865.0,116.5,2.85,19.6,836.0,780.04,598.13
2018,5,17,14,30,857.0,115.0,2.9,19.4,805.0,741.93,572.84
2018,5,17,14,45,847.0,112.5,2.95,19.15,768.0,699.2,542.55
2018,5,17,15,0,837.0,110.0,3.0,18.9,731.0,654.51,510.03
2018,5,17,15,15,823.5,108.0,3.0,18.9,689.5,609.16,475.38
2018,5,17,15,30,810.0,106.0,3.0,18.9,648.0,559.15,436.38
2018,5,17,15,45,792.5,103.0,3.0,18.25,602.0,505.31,394.38
2018,5,17,16,0,775.0,100.0,3.0,17.6,556.0,451.31,350.78
2018,5,17,16,15,752.5,96.5,3.0,17.15,507.5,394.98,303.69
2018,5,17,16,30,730.0,93.0,3.0,16.7,459.0,339.63,256.05
2018,5,17,16,45,699.5,88.5,3.0,16.3,408.5,279.88,204.12
2018,5,17,17,0,669.0,84.0,3.0,15.9,358.0,224.79,155.84
2018,5,17,17,15,626.5,79.0,2.95,15.4,307.5,170.12,109.88
2018,5,17,17,30,584.0,74.0,2.9,14.9,257.0,119.99,71.74
2018,5,17,17,45,523.5,67.0,2.85,14.45,208.5,72.31,44.07
2018,5,17,18,0,463.0,60.0,2.8,14.0,160.0,47.5,36.67
2018,5,17,18,15,372.0,50.0,2.7,13.7,117.0,40.22,29.82
2018,5,17,18,30,281.0,40.0,2.6,13.4,74.0,30.91,20.83
2018,5,17,18,45,170.5,26.0,2.55,13.15,44.0,20.2,6.73
2018,5,17,19,0,60.0,12.0,2.5,12.9,14.0,10.24,0.0
2018,5,17,19,15,30.0,6.0,2.45,12.8,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,18,4,45,1.5,1.5,1.8,11.9,1.5,0.0,0.0
2018,5,18,5,0,3.0,3.0,1.8,11.9,3.0,2.56,0.0
2018,5,18,5,15,1.5,8.5,1.9,12.05,8.5,6.99,0.0
2018,5,18,5,30,0.0,14.0,2.0,12.2,14.0,11.52,3.71
2018,5,18,5,45,0.0,24.5,2.05,12.3,24.5,20.2,12.11
2018,5,18,6,0,0.0,35.0,2.1,12.4,35.0,28.91,20.2
2018,5,18,6,15,0.0,47.0,2.1,12.65,47.0,38.88,29.35
2018,5,18,6,30,0.0,59.0,2.1,12.9,59.0,48.87,36.54
2018,5,18,6,45,7.5,88.5,2.1,13.1,91.5,73.35,57.09
2018,5,18,7,0,15.0,118.0,2.1,13.3,124.0,99.02,78.32
2018,5,18,7,15,30.5,150.0,2.1,13.6,164.0,130.49,103.89
2018,5,18,7,30,46.0,182.0,2.1,13.9,204.0,164.26,131.17
2018,5,18,7,45,31.0,185.5,2.05,14.2,201.0,166.02,132.6
2018,5,18,8,0,16.0,189.0,2.0,14.5,198.0,163.26,130.12
2018,5,18,8,15,17.0,207.0,2.0,14.9,217.5,180.15,143.33
2018,5,18,8,30,18.0,225.0,2.0,15.3,237.0,197.21,156.47
2018,5,18,8,45,28.5,254.0,1.95,15.7,274.0,234.2,185.36
2018,5,18,9,0,39.0,283.0,1.9,16.1,311.0,268.5,211.65
2018,5,18,9,15,86.5,325.5,1.85,16.5,392.5,340.58,267.33
2018,5,18,9,30,134.0,368.0,1.8,16.9,474.0,425.72,331.29
2018,5,18,9,45,331.5,322.0,1.8,17.3,599.0,548.02,424.58
2018,5,18,10,0,529.0,276.0,1.8,17.7,724.0,684.54,524.47
2018,5,18,10,15,702.0,203.0,1.85,18.0,817.0,779.68,593.05
2018,5,18,10,30,875.0,130.0,1.9,18.3,910.0,862.06,649.08
2018,5,18,10,45,810.0,175.5,1.9,18.6,910.0,878.47,657.93
2018,5,18,11,0,745.0,221.0,1.9,18.9,910.0,886.78,661.94
2018,5,18,11,15,708.0,247.0,1.95,19.05,908.5,890.09,662.98
2018,5,18,11,30,671.0,273.0,2.0,19.2,907.0,888.81,661.03
2018,5,18,11,45,723.5,241.5,2.05,19.35,928.5,913.5,678.98
2018,5,18,12,0,776.0,210.0,2.1,19.5,950.0,925.15,686.87
2018,5,18,12,15,808.0,188.0,2.2,19.55,956.5,934.04,693.56
2018,5,18,12,30,840.0,166.0,2.3,19.6,963.0,938.68,697.54
2018,5,18,12,45,764.5,210.5,2.35,19.6,930.0,911.85,680.31
2018,5,18,13,0,689.0,255.0,2.4,19.6,897.0,875.23,655.18
2018,5,18,13,15,678.5,252.5,2.45,19.5,874.5,850.82,639.66
2018,5,18,13,30,668.0,250.0,2.5,19.4,852.0,823.9,622.13
2018,5,18,13,45,617.0,269.5,2.55,19.25,814.0,780.57,592.12
2018,5,18,14,0,566.0,289.0,2.6,19.1,776.0,735.73,560.76
2018,5,18,14,15,627.0,249.0,2.6,18.9,770.0,728.42,557.87
2018,5,18,14,30,688.0,209.0,2.6,18.7,764.0,712.83,548.51
2018,5,18,14,45,679.5,200.0,2.6,18.5,727.0,669.8,517.84
2018,5,18,15,0,671.0,191.0,2.6,18.3,690.0,625.23,485.55
2018,5,18,15,15,694.5,167.0,2.6,18.3,657.5,585.18,455.83
2018,5,18,15,30,718.0,143.0,2.6,18.3,625.0,540.9,421.88
2018,5,18,15,45,735.0,126.5,2.65,17.6,589.5,496.02,387.25
2018,5,18,16,0,752.0,110.0,2.7,16.9,554.0,449.1,349.38
2018,5,18,16,15,731.0,105.5,2.7,16.45,506.5,391.93,301.78
2018,5,18,16,30,710.0,101.0,2.7,16.0,459.0,336.99,254.6
2018,5,18,16,45,677.0,97.0,2.75,15.5,408.5,280.24,205.4
2018,5,18,17,0,644.0,93.0,2.8,15.0,358.0,226.31,158.4
2018,5,18,17,15,602.5,86.5,2.8,14.55,307.5,172.0,112.79
2018,5,18,17,30,561.0,80.0,2.8,14.1,257.0,122.19,74.81
2018,5,18,17,45,501.5,72.0,2.75,13.65,209.0,75.2,47.29
2018,5,18,18,0,442.0,64.0,2.7,13.2,161.0,50.64,39.61
2018,5,18,18,15,352.5,54.0,2.65,12.95,118.5,41.3,30.9
2018,5,18,18,30,263.0,44.0,2.6,12.7,76.0,33.83,23.48
2018,5,18,18,45,158.5,28.5,2.55,12.45,45.5,22.07,8.75
2018,5,18,19,0,54.0,13.0,2.5,12.2,15.0,11.1,0.0
2018,5,18,19,15,27.0,6.5,2.45,12.15,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,2.65,11.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,19,4,45,2.0,2.5,2.6,11.6,2.5,0.0,0.0
2018,5,19,5,0,4.0,5.0,2.6,11.6,5.0,4.27,0.0
2018,5,19,5,15,23.0,16.5,2.6,11.65,18.5,13.44,0.0
2018,5,19,5,30,42.0,28.0,2.6,11.7,32.0,22.59,12.89
2018,5,19,5,45,105.0,45.0,2.65,11.75,63.0,34.72,24.9
2018,5,19,6,0,168.0,62.0,2.7,11.8,94.0,47.25,36.61
2018,5,19,6,15,151.5,83.5,2.7,11.85,119.0,61.98,50.14
2018,5,19,6,30,135.0,105.0,2.7,11.9,144.0,90.49,67.65
2018,5,19,6,45,197.5,124.5,2.7,12.0,194.5,124.21,92.02
2018,5,19,7,0,260.0,144.0,2.7,12.1,245.0,166.8,125.22
2018,5,19,7,15,277.0,164.5,2.7,12.4,285.5,206.3,158.66
2018,5,19,7,30,294.0,185.0,2.7,12.7,326.0,247.73,193.84
2018,5,19,7,45,276.5,211.0,2.75,13.0,355.0,282.76,224.15
2018,5,19,8,0,259.0,237.0,2.8,13.3,384.0,315.67,251.82
2018,5,19,8,15,433.5,209.5,2.8,13.65,481.0,398.21,317.27
2018,5,19,8,30,608.0,182.0,2.8,14.0,578.0,496.06,394.26
2018,5,19,8,45,706.0,159.0,2.8,14.35,648.5,564.76,447.93
2018,5,19,9,0,804.0,136.0,2.8,14.7,719.0,638.88,504.81
2018,5,19,9,15,819.0,137.0,2.8,15.05,758.5,686.15,539.83
2018,5,19,9,30,834.0,138.0,2.8,15.4,798.0,732.04,573.11
2018,5,19,9,45,847.0,138.0,2.8,15.8,832.5,773.85,602.58
2018,5,19,10,0,860.0,138.0,2.8,16.2,867.0,805.86,623.76
2018,5,19,10,15,867.0,140.0,2.8,16.45,894.5,839.43,645.72
2018,5,19,10,30,874.0,142.0,2.8,16.7,922.0,870.14,665.5
2018,5,19,10,45,878.5,143.5,2.85,16.95,942.0,895.26,681.69
2018,5,19,11,0,883.0,145.0,2.9,17.2,962.0,917.14,695.69
2018,5,19,11,15,883.0,147.5,2.9,17.3,973.5,932.53,705.32
2018,5,19,11,30,883.0,150.0,2.9,17.4,985.0,944.4,712.67
2018,5,19,11,45,880.5,152.5,2.95,17.45,989.0,950.46,716.74
2018,5,19,12,0,878.0,155.0,3.0,17.5,993.0,952.99,718.57
2018,5,19,12,15,876.5,156.0,3.05,17.45,990.5,951.66,718.2
2018,5,19,12,30,875.0,157.0,3.1,17.4,988.0,946.87,715.61
2018,5,19,12,45,871.0,157.5,3.15,17.35,977.0,935.95,708.95
2018,5,19,13,0,867.0,158.0,3.2,17.3,966.0,921.65,700.1
2018,5,19,13,15,863.5,157.0,3.25,17.15,949.0,915.0,696.85
2018,5,19,13,30,860.0,156.0,3.3,17.0,932.0,892.48,682.61
2018,5,19,13,45,854.5,153.5,3.35,16.85,907.0,863.66,664.05
2018,5,19,14,0,849.0,151.0,3.4,16.7,882.0,831.85,643.28
2018,5,19,14,15,839.0,149.5,3.4,16.5,850.0,794.71,618.14
2018,5,19,14,30,829.0,148.0,3.4,16.3,818.0,755.21,590.03
2018,5,19,14,45,815.0,146.0,3.4,16.1,779.5,710.37,557.42
2018,5,19,15,0,801.0,144.0,3.4,15.9,741.0,663.97,522.93
2018,5,19,15,15,785.5,141.0,3.4,15.9,698.5,614.48,484.9
2018,5,19,15,30,770.0,138.0,3.4,15.9,656.0,564.07,445.23
2018,5,19,15,45,745.0,136.0,3.4,15.4,608.0,508.74,401.47
2018,5,19,16,0,720.0,134.0,3.4,14.9,560.0,454.06,356.91
2018,5,19,16,15,685.0,131.5,3.35,14.6,509.0,395.94,308.21
2018,5,19,16,30,650.0,129.0,3.3,14.3,458.0,340.26,260.45
2018,5,19,16,45,608.0,125.0,3.3,14.05,406.5,284.12,211.92
2018,5,19,17,0,566.0,121.0,3.3,13.8,355.0,231.99,166.88
2018,5,19,17,15,502.5,110.5,3.25,13.4,297.5,172.23,117.95
2018,5,19,17,30,439.0,100.0,3.2,13.0,240.0,122.91,80.92
2018,5,19,17,45,303.0,74.5,3.1,12.6,163.0,67.21,45.28
2018,5,19,18,0,167.0,49.0,3.0,12.2,86.0,36.15,26.84
2018,5,19,18,15,125.5,40.0,2.95,11.95,63.5,31.4,22.29
2018,5,19,18,30,84.0,31.0,2.9,11.7,41.0,24.45,15.55
2018,5,19,18,45,48.0,19.5,2.8,11.45,24.5,15.57,5.04
2018,5,19,19,0,12.0,8.0,2.7,11.2,8.0,6.83,0.0
2018,5,19,19,15,6.0,4.0,2.65,11.2,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,2.6,11.15,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.5,2.4,11.2,1.5,0.0,0.0
2018,5,20,5,0,1.0,3.0,2.4,11.2,3.0,2.56,0.0
2018,5,20,5,15,0.5,7.0,2.45,11.35,7.0,5.75,0.0
2018,5,20,5,30,0.0,11.0,2.5,11.5,11.0,9.04,1.83
2018,5,20,5,45,0.0,17.0,2.55,11.6,17.0,13.99,6.7
2018,5,20,6,0,0.0,23.0,2.6,11.7,23.0,18.94,11.36
2018,5,20,6,15,5.5,44.5,2.6,11.9,46.0,36.83,27.61
2018,5,20,6,30,11.0,66.0,2.6,12.1,69.0,55.11,41.64
2018,5,20,6,45,13.0,91.0,2.6,12.3,95.5,75.99,59.27
2018,5,20,7,0,15.0,116.0,2.6,12.5,122.0,97.42,77.22
2018,5,20,7,15,20.5,137.0,2.6,12.75,146.5,117.11,93.39
2018,5,20,7,30,26.0,158.0,2.6,13.0,171.0,138.7,111.02
2018,5,20,7,45,41.0,189.5,2.6,13.2,212.0,172.63,138.53
2018,5,20,8,0,56.0,221.0,2.6,13.4,253.0,208.69,167.55
2018,5,20,8,15,88.0,244.0,2.6,13.45,299.0,247.73,198.81
2018,5,20,8,30,120.0,267.0,2.6,13.5,345.0,295.67,237.01
2018,5,20,8,45,156.0,298.0,2.6,13.5,407.0,351.21,280.82
2018,5,20,9,0,192.0,329.0,2.6,13.5,469.0,410.09,326.62
2018,5,20,9,15,160.0,351.5,2.6,13.6,472.0,419.35,332.63
2018,5,20,9,30,128.0,374.0,2.6,13.7,475.0,425.56,336.25
2018,5,20,9,45,210.5,380.5,2.6,13.8,555.5,499.72,393.77
2018,5,20,10,0,293.0,387.0,2.6,13.9,636.0,588.52,460.63
2018,5,20,10,15,451.5,335.0,2.65,14.15,732.0,690.68,537.84
2018,5,20,10,30,610.0,283.0,2.7,14.4,828.0,791.82,612.48
2018,5,20,10,45,734.5,216.5,2.7,14.7,887.0,854.72,658.19
2018,5,20,11,0,859.0,150.0,2.7,15.0,946.0,898.71,687.51
2018,5,20,11,15,791.0,193.5,2.75,15.3,934.0,903.14,689.37
2018,5,20,11,30,723.0,237.0,2.8,15.6,922.0,899.73,685.89
2018,5,20,11,45,596.5,317.0,2.8,15.9,884.0,861.27,654.93
2018,5,20,12,0,470.0,397.0,2.8,16.2,846.0,821.47,623.05
2018,5,20,12,15,474.0,393.5,2.9,16.35,845.5,821.46,623.8
2018,5,20,12,30,478.0,390.0,3.0,16.5,845.0,818.99,622.53
2018,5,20,12,45,479.5,383.0,3.05,16.65,835.0,808.71,615.58
2018,5,20,13,0,481.0,376.0,3.1,16.8,825.0,796.04,607.02
2018,5,20,13,15,479.5,366.0,3.1,16.65,806.5,775.8,593.54
2018,5,20,13,30,478.0,356.0,3.1,16.5,788.0,753.43,578.52
2018,5,20,13,45,459.5,351.5,3.15,16.35,757.5,719.91,555.24
2018,5,20,14,0,441.0,347.0,3.2,16.2,727.0,685.37,531.0
2018,5,20,14,15,294.0,364.5,3.2,15.85,614.0,563.36,439.91
2018,5,20,14,30,147.0,382.0,3.2,15.5,501.0,450.35,353.43
2018,5,20,14,45,120.0,358.5,3.25,15.15,452.5,402.9,318.08
2018,5,20,15,0,93.0,335.0,3.3,14.8,404.0,349.9,277.62
2018,5,20,15,15,74.0,294.5,3.3,14.8,347.5,297.46,236.81
2018,5,20,15,30,55.0,254.0,3.3,14.8,291.0,247.16,197.14
2018,5,20,15,45,122.5,256.0,3.2,14.15,331.0,283.65,227.3
2018,5,20,16,0,190.0,258.0,3.1,13.5,371.0,306.52,245.43
2018,5,20,16,15,124.0,204.5,3.05,13.25,275.5,223.34,178.66
2018,5,20,16,30,58.0,151.0,3.0,13.0,180.0,145.47,115.79
2018,5,20,16,45,69.5,143.5,2.95,12.8,175.0,138.05,109.29
2018,5,20,17,0,81.0,136.0,2.9,12.6,170.0,130.05,101.96
2018,5,20,17,15,180.0,123.0,2.9,12.45,184.5,128.52,96.14
2018,5,20,17,30,279.0,110.0,2.9,12.3,199.0,114.21,80.55
2018,5,20,17,45,279.5,91.5,2.85,12.15,167.5,79.79,56.71
2018,5,20,18,0,280.0,73.0,2.8,12.0,136.0,54.07,42.89
2018,5,20,18,15,221.0,59.5,2.75,11.95,101.5,44.62,34.03
2018,5,20,18,30,162.0,46.0,2.7,11.9,67.0,35.42,25.08
2018,5,20,18,45,93.0,30.0,2.65,11.85,41.0,23.32,10.95
2018,5,20,19,0,24.0,14.0,2.6,11.8,15.0,11.95,0.0
2018,5,20,19,15,12.0,7.0,2.6,11.8,7.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,21,4,45,5.0,3.5,1.4,11.6,3.5,0.0,0.0
2018,5,21,5,0,10.0,7.0,1.3,11.6,7.0,5.97,0.0
2018,5,21,5,15,68.0,24.5,1.3,11.75,31.0,18.99,0.0
2018,5,21,5,30,126.0,42.0,1.3,11.9,55.0,32.11,21.05
2018,5,21,5,45,212.0,58.5,1.25,12.0,94.5,44.51,33.55
2018,5,21,6,0,298.0,75.0,1.2,12.1,134.0,56.03,44.42
2018,5,21,6,15,367.0,87.5,1.15,12.35,181.0,64.64,52.43
2018,5,21,6,30,436.0,100.0,1.1,12.6,228.0,104.79,69.36
2018,5,21,6,45,488.0,108.5,1.05,12.85,278.0,148.97,99.3
2018,5,21,7,0,540.0,117.0,1.0,13.1,328.0,198.99,138.67
2018,5,21,7,15,579.5,123.5,0.95,13.55,378.5,253.04,183.88
2018,5,21,7,30,619.0,130.0,0.9,14.0,429.0,307.91,230.12
2018,5,21,7,45,650.5,134.0,0.8,14.45,478.5,361.31,274.64
2018,5,21,8,0,682.0,138.0,0.7,14.9,528.0,417.01,319.6
2018,5,21,8,15,705.5,142.0,0.7,15.5,575.0,470.88,362.05
2018,5,21,8,30,729.0,146.0,0.7,16.1,622.0,525.53,403.6
2018,5,21,8,45,748.5,148.0,0.7,16.75,665.5,576.52,441.0
2018,5,21,9,0,768.0,150.0,0.7,17.4,709.0,626.31,476.3
2018,5,21,9,15,785.5,150.0,0.75,17.95,748.0,672.78,508.96
2018,5,21,9,30,803.0,150.0,0.8,18.5,787.0,718.16,540.04
2018,5,21,9,45,818.5,148.5,0.9,19.05,821.5,759.29,568.22
2018,5,21,10,0,834.0,147.0,1.0,19.6,856.0,798.58,594.49
2018,5,21,10,15,841.5,148.5,1.1,19.95,882.5,832.14,616.13
2018,5,21,10,30,849.0,150.0,1.2,20.3,909.0,862.96,635.9
2018,5,21,10,45,854.5,150.5,1.3,20.7,929.0,877.38,644.79
2018,5,21,11,0,860.0,151.0,1.4,21.1,949.0,898.75,658.43
2018,5,21,11,15,863.0,151.5,1.5,21.25,961.0,914.69,669.1
2018,5,21,11,30,866.0,152.0,1.6,21.4,973.0,927.28,677.72
2018,5,21,11,45,867.5,152.0,1.75,21.6,978.0,934.71,683.56
2018,5,21,12,0,869.0,152.0,1.9,21.8,983.0,938.72,687.24
2018,5,21,12,15,864.5,153.5,2.0,21.75,978.5,935.14,686.13
2018,5,21,12,30,860.0,155.0,2.1,21.7,974.0,928.17,682.92
2018,5,21,12,45,852.5,158.0,2.2,21.7,962.5,929.43,685.07
2018,5,21,13,0,845.0,161.0,2.3,21.7,951.0,914.23,676.31
2018,5,21,13,15,841.5,159.5,2.35,21.5,933.5,895.05,665.09
2018,5,21,13,30,838.0,158.0,2.4,21.3,916.0,872.61,651.68
2018,5,21,13,45,832.0,155.5,2.45,21.15,891.0,844.05,633.93
2018,5,21,14,0,826.0,153.0,2.5,21.0,866.0,812.6,614.09
2018,5,21,14,15,818.0,150.0,2.55,20.7,835.0,776.45,590.67
2018,5,21,14,30,810.0,147.0,2.6,20.4,804.0,737.91,564.52
2018,5,21,14,45,799.0,144.0,2.65,20.15,767.0,695.11,534.56
2018,5,21,15,0,788.0,141.0,2.7,19.9,730.0,650.57,502.57
2018,5,21,15,15,773.0,137.5,2.7,19.9,688.0,601.7,465.83
2018,5,21,15,30,758.0,134.0,2.7,19.9,646.0,551.95,427.51
2018,5,21,15,45,740.5,128.5,2.75,19.1,600.0,497.82,386.17
2018,5,21,16,0,723.0,123.0,2.8,18.3,554.0,443.89,343.46
2018,5,21,16,15,701.0,117.0,2.8,17.7,505.5,388.01,297.44
2018,5,21,16,30,679.0,111.0,2.8,17.1,457.0,333.2,250.94
2018,5,21,16,45,648.5,105.0,2.8,16.55,407.0,277.33,202.85
2018,5,21,17,0,618.0,99.0,2.8,16.0,357.0,224.07,156.78
2018,5,21,17,15,574.0,92.5,2.8,15.35,307.0,171.1,112.89
2018,5,21,17,30,530.0,86.0,2.8,14.7,257.0,122.96,76.67
2018,5,21,17,45,470.0,78.0,2.75,14.05,209.5,78.07,50.63
2018,5,21,18,0,410.0,70.0,2.7,13.4,162.0,52.74,41.48
2018,5,21,18,15,324.0,58.0,2.7,13.0,119.5,44.03,33.38
2018,5,21,18,30,238.0,46.0,2.7,12.6,77.0,35.19,24.86
2018,5,21,18,45,144.5,30.5,2.65,12.2,47.0,23.53,11.59
2018,5,21,19,0,51.0,15.0,2.6,11.8,17.0,12.8,0.0
2018,5,21,19,15,25.5,7.5,2.6,11.7,8.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,22,4,45,12.5,4.0,2.0,11.45,4.0,0.0,0.0
2018,5,22,5,0,25.0,8.0,2.0,11.5,8.0,6.83,0.0
2018,5,22,5,15,98.5,21.5,2.0,11.65,30.5,16.67,0.0
2018,5,22,5,30,172.0,35.0,2.0,11.8,53.0,26.88,16.84
2018,5,22,5,45,180.0,36.5,2.05,11.95,64.0,27.73,18.83
2018,5,22,6,0,188.0,38.0,2.1,12.1,75.0,28.55,19.95
2018,5,22,6,15,110.0,37.5,2.1,12.3,60.5,29.5,20.98
2018,5,22,6,30,32.0,37.0,2.1,12.5,46.0,32.95,21.81
2018,5,22,6,45,16.0,59.5,2.1,12.75,64.0,51.7,38.26
2018,5,22,7,0,0.0,82.0,2.1,13.0,82.0,67.8,52.58
2018,5,22,7,15,1.0,115.0,2.05,13.3,115.5,94.79,75.11
2018,5,22,7,30,2.0,148.0,2.0,13.6,149.0,122.17,97.59
2018,5,22,7,45,16.0,178.5,2.0,13.95,187.5,152.74,122.08
2018,5,22,8,0,30.0,209.0,2.0,14.3,226.0,187.52,149.81
2018,5,22,8,15,91.0,249.0,2.0,14.75,307.5,252.75,201.44
2018,5,22,8,30,152.0,289.0,2.0,15.2,389.0,330.09,261.79
2018,5,22,8,45,130.0,307.5,2.0,15.6,397.0,343.39,271.18
2018,5,22,9,0,108.0,326.0,2.0,16.0,405.0,347.44,273.41
2018,5,22,9,15,81.5,330.5,2.0,16.35,392.0,340.14,266.76
2018,5,22,9,30,55.0,335.0,2.0,16.7,379.0,330.23,258.0
2018,5,22,9,45,84.5,366.0,2.05,17.05,436.5,383.03,298.19
2018,5,22,10,0,114.0,397.0,2.1,17.4,494.0,447.77,346.3
2018,5,22,10,15,189.5,410.5,2.15,17.65,577.5,526.09,404.88
2018,5,22,10,30,265.0,424.0,2.2,17.9,661.0,618.39,472.04
2018,5,22,10,45,449.5,345.5,2.25,18.1,758.5,723.07,549.92
2018,5,22,11,0,634.0,267.0,2.3,18.3,856.0,824.88,623.86
2018,5,22,11,15,757.5,202.0,2.35,18.4,914.5,877.58,661.37
2018,5,22,11,30,881.0,137.0,2.4,18.5,973.0,926.07,693.52
2018,5,22,11,45,883.0,137.0,2.45,18.55,978.5,934.07,698.54
2018,5,22,12,0,885.0,137.0,2.5,18.6,984.0,938.6,701.74
2018,5,22,12,15,882.5,138.0,2.5,18.55,981.0,936.44,700.4
2018,5,22,12,30,880.0,139.0,2.5,18.5,978.0,930.81,696.9
2018,5,22,12,45,875.5,140.0,2.55,18.4,967.0,919.95,690.59
2018,5,22,13,0,871.0,141.0,2.6,18.3,956.0,905.72,682.09
2018,5,22,13,15,867.0,140.0,2.6,18.2,938.5,886.87,670.09
2018,5,22,13,30,863.0,139.0,2.6,18.1,921.0,864.77,655.93
2018,5,22,13,45,857.0,138.0,2.6,17.95,897.0,837.88,638.58
2018,5,22,14,0,851.0,137.0,2.6,17.8,873.0,808.07,619.15
2018,5,22,14,15,843.0,135.0,2.6,17.6,842.0,773.08,596.07
2018,5,22,14,30,835.0,133.0,2.6,17.4,811.0,741.75,574.18
2018,5,22,14,45,824.5,130.5,2.65,17.25,774.5,698.95,543.58
2018,5,22,15,0,814.0,128.0,2.7,17.1,738.0,654.3,510.9
2018,5,22,15,15,799.5,125.0,2.7,17.1,696.0,605.18,473.54
2018,5,22,15,30,785.0,122.0,2.7,17.1,654.0,555.09,434.47
2018,5,22,15,45,767.0,118.5,2.65,16.6,608.5,502.08,392.7
2018,5,22,16,0,749.0,115.0,2.6,16.1,563.0,449.0,349.55
2018,5,22,16,15,726.0,110.5,2.6,15.8,514.0,391.43,301.49
2018,5,22,16,30,703.0,106.0,2.6,15.5,465.0,336.36,254.12
2018,5,22,16,45,671.5,101.5,2.55,15.15,415.0,280.28,205.32
2018,5,22,17,0,640.0,97.0,2.5,14.8,365.0,226.84,158.7
2018,5,22,17,15,597.0,90.5,2.5,14.4,314.5,172.81,113.61
2018,5,22,17,30,554.0,84.0,2.5,14.0,264.0,123.45,76.28
2018,5,22,17,45,494.0,76.0,2.45,13.6,215.5,77.15,49.45
2018,5,22,18,0,434.0,68.0,2.4,13.2,167.0,53.61,42.3
2018,5,22,18,15,349.0,57.0,2.35,12.9,124.0,43.41,32.88
2018,5,22,18,30,264.0,46.0,2.3,12.6,81.0,35.27,24.99
2018,5,22,18,45,157.0,30.5,2.2,12.3,49.0,23.55,12.04
2018,5,22,19,0,50.0,15.0,2.1,12.0,17.0,12.8,0.0
2018,5,22,19,15,25.0,7.5,2.1,12.0,8.5,6.4,0.0
2018,5,22,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
