Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,3,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.5,11.55,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,1.5,11.6,2.0,1.71,0.0
2018,5,23,5,15,6.0,6.5,1.55,11.7,7.0,5.48,0.0
2018,5,23,5,30,12.0,11.0,1.6,11.8,12.0,9.47,2.32
2018,5,23,5,45,36.5,18.5,1.65,11.95,25.0,15.75,8.29
2018,5,23,6,0,61.0,26.0,1.7,12.1,38.0,20.67,12.92
2018,5,23,6,15,39.5,35.5,1.7,12.3,44.0,29.33,20.84
2018,5,23,6,30,18.0,45.0,1.7,12.5,50.0,38.99,27.51
2018,5,23,6,45,64.0,87.0,1.7,12.7,111.0,78.95,59.41
2018,5,23,7,0,110.0,129.0,1.7,12.9,172.0,125.53,96.58
2018,5,23,7,15,98.0,153.0,1.75,13.2,195.5,150.23,117.86
2018,5,23,7,30,86.0,177.0,1.8,13.5,219.0,171.76,136.22
2018,5,23,7,45,56.5,191.5,1.8,13.8,220.0,179.39,143.09
2018,5,23,8,0,27.0,206.0,1.8,14.1,221.0,183.64,146.62
2018,5,23,8,15,37.0,232.5,1.85,14.4,255.5,213.3,170.09
2018,5,23,8,30,47.0,259.0,1.9,14.7,290.0,244.25,194.28
2018,5,23,8,45,50.5,283.0,1.95,15.0,318.0,270.54,214.48
2018,5,23,9,0,54.0,307.0,2.0,15.3,346.0,297.27,234.79
2018,5,23,9,15,44.5,311.0,2.05,15.75,344.5,298.29,234.65
2018,5,23,9,30,35.0,315.0,2.1,16.2,343.0,298.25,233.74
2018,5,23,9,45,43.5,343.0,2.15,16.6,379.0,331.89,259.12
2018,5,23,10,0,52.0,371.0,2.2,17.0,415.0,366.23,284.6
2018,5,23,10,15,65.0,395.0,2.25,17.25,452.0,401.15,310.54
2018,5,23,10,30,78.0,419.0,2.3,17.5,489.0,436.7,336.7
2018,5,23,10,45,81.5,430.5,2.35,17.75,505.0,453.15,348.3
2018,5,23,11,0,85.0,442.0,2.4,18.0,521.0,469.36,359.79
2018,5,23,11,15,88.0,446.5,2.4,18.15,529.0,478.33,365.99
2018,5,23,11,30,91.0,451.0,2.4,18.3,537.0,486.85,371.93
2018,5,23,11,45,97.5,454.5,2.4,18.45,547.5,497.1,379.25
2018,5,23,12,0,104.0,458.0,2.4,18.6,558.0,506.77,386.16
2018,5,23,12,15,159.5,462.5,2.4,18.65,615.0,573.93,436.08
2018,5,23,12,30,215.0,467.0,2.4,18.7,672.0,626.84,474.83
2018,5,23,12,45,314.0,420.0,2.4,18.75,716.0,680.66,515.41
2018,5,23,13,0,413.0,373.0,2.4,18.8,760.0,729.78,552.09
2018,5,23,13,15,556.0,295.0,2.4,18.75,805.5,774.29,586.86
2018,5,23,13,30,699.0,217.0,2.4,18.7,851.0,812.97,617.07
2018,5,23,13,45,790.5,167.5,2.4,18.7,866.5,818.39,622.25
2018,5,23,14,0,882.0,118.0,2.4,18.7,882.0,814.34,620.13
2018,5,23,14,15,887.5,111.0,2.4,18.55,856.0,784.1,600.28
2018,5,23,14,30,893.0,104.0,2.4,18.4,830.0,750.32,577.93
2018,5,23,14,45,884.5,101.5,2.4,18.3,793.5,707.68,547.3
2018,5,23,15,0,876.0,99.0,2.4,18.2,757.0,662.87,514.4
2018,5,23,15,15,863.5,97.0,2.4,18.2,715.0,614.18,477.56
2018,5,23,15,30,851.0,95.0,2.4,18.2,673.0,564.15,438.68
2018,5,23,15,45,835.5,92.5,2.4,17.75,627.0,511.08,397.03
2018,5,23,16,0,820.0,90.0,2.4,17.3,581.0,457.34,353.39
2018,5,23,16,15,800.0,86.5,2.4,16.95,532.0,400.19,305.57
2018,5,23,16,30,780.0,83.0,2.4,16.6,483.0,343.65,256.83
2018,5,23,16,45,752.5,79.5,2.4,16.2,432.0,285.89,206.36
2018,5,23,17,0,725.0,76.0,2.4,15.8,381.0,230.2,157.45
2018,5,23,17,15,619.0,81.0,2.4,15.35,317.0,168.11,108.3
2018,5,23,17,30,513.0,86.0,2.4,14.9,253.0,120.72,75.43
2018,5,23,17,45,507.0,72.0,2.4,14.45,213.0,74.19,46.54
2018,5,23,18,0,501.0,58.0,2.4,14.0,173.0,45.66,35.13
2018,5,23,18,15,370.0,51.0,2.3,13.55,124.5,40.59,30.33
2018,5,23,18,30,239.0,44.0,2.2,13.1,76.0,33.66,23.61
2018,5,23,18,45,143.5,29.5,2.15,12.6,46.5,22.74,11.78
2018,5,23,19,0,48.0,15.0,2.1,12.1,17.0,12.8,0.0
2018,5,23,19,15,24.0,7.5,2.1,11.95,8.5,6.4,0.0
2018,5,23,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.5,1.35,10.7,1.5,0.0,0.0
2018,5,24,5,0,0.0,3.0,1.4,10.8,3.0,2.56,0.0
2018,5,24,5,15,35.0,16.0,1.35,11.1,19.5,13.23,0.0
2018,5,24,5,30,70.0,29.0,1.3,11.4,36.0,22.83,13.66
2018,5,24,5,45,192.0,43.0,1.3,11.65,78.0,32.56,23.18
2018,5,24,6,0,314.0,57.0,1.3,11.9,120.0,43.01,32.94
2018,5,24,6,15,157.0,50.5,1.25,12.3,82.0,39.27,29.79
2018,5,24,6,30,0.0,44.0,1.2,12.7,44.0,36.36,25.84
2018,5,24,6,45,0.0,48.5,1.15,13.1,48.5,40.11,29.0
2018,5,24,7,0,0.0,53.0,1.1,13.5,53.0,43.86,32.09
2018,5,24,7,15,0.0,72.5,1.1,13.95,72.5,60.14,45.74
2018,5,24,7,30,0.0,92.0,1.1,14.4,92.0,76.31,59.07
2018,5,24,7,45,0.0,91.5,1.1,14.85,91.5,76.02,58.48
2018,5,24,8,0,0.0,91.0,1.1,15.3,91.0,75.68,57.89
2018,5,24,8,15,1.5,125.0,1.1,15.7,126.0,104.63,81.45
2018,5,24,8,30,3.0,159.0,1.1,16.1,161.0,133.94,104.84
2018,5,24,8,45,10.5,206.0,1.15,16.55,213.5,177.96,139.63
2018,5,24,9,0,18.0,253.0,1.2,17.0,266.0,223.1,174.61
2018,5,24,9,15,18.5,264.0,1.25,17.35,278.0,234.08,182.48
2018,5,24,9,30,19.0,275.0,1.3,17.7,290.0,245.07,190.46
2018,5,24,9,45,57.5,330.5,1.35,18.1,379.0,330.78,256.18
2018,5,24,10,0,96.0,386.0,1.4,18.5,468.0,413.23,317.35
2018,5,24,10,15,95.5,384.0,1.45,18.75,467.5,415.21,317.9
2018,5,24,10,30,95.0,382.0,1.5,19.0,467.0,416.65,318.6
2018,5,24,10,45,54.5,317.0,1.55,19.3,366.0,326.43,250.41
2018,5,24,11,0,14.0,252.0,1.6,19.6,265.0,226.18,173.28
2018,5,24,11,15,10.0,212.0,1.7,19.7,221.5,188.5,144.38
2018,5,24,11,30,6.0,172.0,1.8,19.8,178.0,150.79,114.9
2018,5,24,11,45,4.5,151.5,1.85,19.95,156.0,132.0,100.11
2018,5,24,12,0,3.0,131.0,1.9,20.1,134.0,113.19,85.2
2018,5,24,12,15,22.5,253.0,2.0,19.9,274.5,244.48,188.25
2018,5,24,12,30,42.0,375.0,2.1,19.7,415.0,372.81,285.36
2018,5,24,12,45,49.0,392.5,2.2,19.5,439.0,394.3,301.35
2018,5,24,13,0,56.0,410.0,2.3,19.3,463.0,415.24,317.44
2018,5,24,13,15,60.0,409.0,2.4,18.9,464.5,415.98,318.86
2018,5,24,13,30,64.0,408.0,2.5,18.5,466.0,416.18,320.01
2018,5,24,13,45,56.5,388.0,2.6,18.05,438.0,389.19,300.62
2018,5,24,14,0,49.0,368.0,2.7,17.6,410.0,362.46,281.32
2018,5,24,14,15,36.5,331.5,2.75,17.15,362.5,317.61,247.73
2018,5,24,14,30,24.0,295.0,2.8,16.7,315.0,273.85,214.51
2018,5,24,14,45,23.0,274.0,2.8,16.3,292.5,246.41,193.79
2018,5,24,15,0,22.0,253.0,2.8,15.9,270.0,226.44,178.69
2018,5,24,15,15,43.0,247.0,2.8,15.9,277.5,237.1,187.84
2018,5,24,15,30,64.0,241.0,2.8,15.9,285.0,240.29,190.79
2018,5,24,15,45,35.5,209.5,2.75,15.35,233.5,195.02,154.93
2018,5,24,16,0,7.0,178.0,2.7,14.8,182.0,150.68,119.59
2018,5,24,16,15,25.0,161.0,2.6,14.6,174.0,144.62,114.89
2018,5,24,16,30,43.0,144.0,2.5,14.4,166.0,134.39,106.31
2018,5,24,16,45,31.0,139.0,2.45,14.25,154.0,123.38,97.55
2018,5,24,17,0,19.0,134.0,2.4,14.1,142.0,113.34,89.74
2018,5,24,17,15,80.5,125.0,2.35,13.9,152.5,113.67,87.5
2018,5,24,17,30,142.0,116.0,2.3,13.7,163.0,105.16,78.21
2018,5,24,17,45,207.5,96.5,2.2,13.5,151.5,80.1,58.39
2018,5,24,18,0,273.0,77.0,2.1,13.3,140.0,56.75,45.1
2018,5,24,18,15,223.0,61.5,2.05,13.1,104.5,45.98,35.18
2018,5,24,18,30,173.0,46.0,2.0,12.9,69.0,35.59,25.35
2018,5,24,18,45,104.5,30.5,1.95,12.75,43.0,23.83,12.92
2018,5,24,19,0,36.0,15.0,1.9,12.6,17.0,12.8,0.0
2018,5,24,19,15,18.0,7.5,1.85,12.5,8.5,6.4,0.0
2018,5,24,19,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,25,4,45,12.0,4.0,1.15,11.7,4.0,0.0,0.0
2018,5,25,5,0,24.0,8.0,1.2,11.8,8.0,6.83,0.0
2018,5,25,5,15,64.0,21.5,1.25,12.0,27.0,16.95,0.04
2018,5,25,5,30,104.0,35.0,1.3,12.2,46.0,27.27,17.42
2018,5,25,5,45,69.5,52.0,1.35,12.4,61.0,40.51,30.11
2018,5,25,6,0,35.0,69.0,1.4,12.6,76.0,53.84,42.46
2018,5,25,6,15,33.5,78.0,1.4,12.85,86.5,61.26,49.35
2018,5,25,6,30,32.0,87.0,1.4,13.1,97.0,71.52,54.81
2018,5,25,6,45,16.0,86.0,1.4,13.4,91.0,72.48,55.85
2018,5,25,7,0,0.0,85.0,1.4,13.7,85.0,70.2,54.43
2018,5,25,7,15,23.5,132.0,1.45,14.1,143.5,114.09,90.15
2018,5,25,7,30,47.0,179.0,1.5,14.5,202.0,161.12,127.98
2018,5,25,7,45,59.0,210.0,1.5,14.85,242.0,194.78,154.77
2018,5,25,8,0,71.0,241.0,1.5,15.2,282.0,230.18,182.67
2018,5,25,8,15,152.5,260.0,1.55,15.5,357.5,294.15,232.61
2018,5,25,8,30,234.0,279.0,1.6,15.8,433.0,367.93,289.7
2018,5,25,8,45,206.5,287.5,1.6,16.1,430.0,368.45,289.63
2018,5,25,9,0,179.0,296.0,1.6,16.4,427.0,370.75,290.91
2018,5,25,9,15,135.0,330.5,1.65,16.6,432.5,381.77,298.23
2018,5,25,9,30,91.0,365.0,1.7,16.8,438.0,380.86,296.16
2018,5,25,9,45,59.5,330.0,1.75,17.0,378.5,331.51,257.88
2018,5,25,10,0,28.0,295.0,1.8,17.2,319.0,279.29,217.08
2018,5,25,10,15,32.0,315.5,1.85,17.3,343.5,302.53,234.91
2018,5,25,10,30,36.0,336.0,1.9,17.4,368.0,325.99,252.5
2018,5,25,10,45,25.5,300.0,1.95,17.55,323.0,286.25,221.63
2018,5,25,11,0,15.0,264.0,2.0,17.7,278.0,237.36,183.67
2018,5,25,11,15,33.0,334.5,2.05,17.65,366.0,326.19,252.35
2018,5,25,11,30,51.0,405.0,2.1,17.6,454.0,407.69,313.5
2018,5,25,11,45,52.0,406.0,2.15,17.6,456.0,410.28,315.07
2018,5,25,12,0,53.0,407.0,2.2,17.6,458.0,412.46,316.77
2018,5,25,12,15,88.0,428.0,2.25,17.6,512.5,463.38,355.6
2018,5,25,12,30,123.0,449.0,2.3,17.6,567.0,526.12,402.21
2018,5,25,12,45,290.5,401.0,2.3,17.6,675.0,640.38,489.06
2018,5,25,13,0,458.0,353.0,2.3,17.6,783.0,749.38,569.16
2018,5,25,13,15,481.0,335.5,2.3,17.55,779.5,744.13,565.52
2018,5,25,13,30,504.0,318.0,2.3,17.5,776.0,735.86,560.72
2018,5,25,13,45,506.5,296.0,2.3,17.45,746.0,703.67,538.8
2018,5,25,14,0,509.0,274.0,2.3,17.4,716.0,669.3,515.23
2018,5,25,14,15,634.0,215.5,2.3,17.35,746.0,696.0,537.22
2018,5,25,14,30,759.0,157.0,2.3,17.3,776.0,705.75,546.22
2018,5,25,14,45,537.0,208.5,2.3,17.25,636.5,572.54,446.23
2018,5,25,15,0,315.0,260.0,2.3,17.2,497.0,438.89,344.24
2018,5,25,15,15,292.0,240.5,2.3,17.2,450.5,391.72,308.63
2018,5,25,15,30,269.0,221.0,2.3,17.2,404.0,346.0,273.07
2018,5,25,15,45,325.0,211.5,2.2,16.95,417.5,350.01,275.72
2018,5,25,16,0,381.0,202.0,2.1,16.7,431.0,352.51,276.0
2018,5,25,16,15,361.5,193.0,2.05,16.55,396.0,313.06,243.48
2018,5,25,16,30,342.0,184.0,2.0,16.4,361.0,271.86,209.29
2018,5,25,16,45,323.0,166.5,1.95,16.25,319.5,229.63,173.93
2018,5,25,17,0,304.0,149.0,1.9,16.1,278.0,189.33,140.1
2018,5,25,17,15,236.5,131.5,1.8,15.85,224.0,143.3,104.31
2018,5,25,17,30,169.0,114.0,1.7,15.6,170.0,105.42,76.63
2018,5,25,17,45,234.5,93.0,1.65,15.35,156.0,78.72,56.21
2018,5,25,18,0,300.0,72.0,1.6,15.1,142.0,53.33,41.77
2018,5,25,18,15,307.0,58.5,1.5,14.65,115.0,44.22,33.44
2018,5,25,18,30,314.0,45.0,1.4,14.2,88.0,34.68,24.47
2018,5,25,18,45,198.5,31.0,1.3,13.8,54.5,24.0,13.27
2018,5,25,19,0,83.0,17.0,1.2,13.4,21.0,13.22,0.0
2018,5,25,19,15,41.5,8.5,1.15,13.15,10.5,7.26,0.0
2018,5,25,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,4,45,1.5,2.0,1.45,12.05,2.0,0.0,0.0
2018,5,26,5,0,3.0,4.0,1.5,12.1,4.0,3.41,0.0
2018,5,26,5,15,27.5,13.0,1.6,12.25,16.0,10.95,0.0
2018,5,26,5,30,52.0,22.0,1.7,12.4,28.0,17.59,9.27
2018,5,26,5,45,37.5,30.5,1.8,12.5,36.0,25.13,16.57
2018,5,26,6,0,23.0,39.0,1.9,12.6,44.0,32.67,23.62
2018,5,26,6,15,13.5,53.5,1.85,12.75,56.5,43.97,33.94
2018,5,26,6,30,4.0,68.0,1.8,12.9,69.0,56.23,42.73
2018,5,26,6,45,2.0,64.5,1.8,13.0,65.0,53.69,40.54
2018,5,26,7,0,0.0,61.0,1.8,13.1,61.0,50.53,37.81
2018,5,26,7,15,0.0,82.5,1.8,13.35,82.5,68.44,52.87
2018,5,26,7,30,0.0,104.0,1.8,13.6,104.0,86.07,67.45
2018,5,26,7,45,0.0,106.5,1.75,13.8,106.5,88.32,69.02
2018,5,26,8,0,0.0,109.0,1.7,14.0,109.0,90.54,70.57
2018,5,26,8,15,0.0,114.0,1.65,14.2,114.0,94.8,73.82
2018,5,26,8,30,0.0,119.0,1.6,14.4,119.0,99.08,77.05
2018,5,26,8,45,0.5,122.5,1.6,14.65,123.0,102.4,79.49
2018,5,26,9,0,1.0,126.0,1.6,14.9,127.0,105.77,81.97
2018,5,26,9,15,6.0,167.5,1.6,15.1,172.5,144.1,112.89
2018,5,26,9,30,11.0,209.0,1.6,15.3,218.0,183.15,143.84
2018,5,26,9,45,29.0,273.0,1.55,15.5,297.5,258.52,203.01
2018,5,26,10,0,47.0,337.0,1.5,15.7,377.0,331.02,258.3
2018,5,26,10,15,71.0,380.0,1.55,16.1,442.5,391.26,303.32
2018,5,26,10,30,95.0,423.0,1.6,16.5,508.0,453.07,348.67
2018,5,26,10,45,166.5,437.5,1.6,16.85,591.0,541.34,413.56
2018,5,26,11,0,238.0,452.0,1.6,17.2,674.0,621.18,470.64
2018,5,26,11,15,349.5,409.5,1.65,17.5,740.0,696.49,525.28
2018,5,26,11,30,461.0,367.0,1.7,17.8,806.0,772.95,579.61
2018,5,26,11,45,631.5,277.0,1.75,18.05,882.0,849.59,635.21
2018,5,26,12,0,802.0,187.0,1.8,18.3,958.0,915.36,680.66
2018,5,26,12,15,837.5,166.5,1.9,18.45,969.5,928.06,689.11
2018,5,26,12,30,873.0,146.0,2.0,18.6,981.0,924.5,687.46
2018,5,26,12,45,839.5,162.0,2.05,18.75,958.0,913.98,680.87
2018,5,26,13,0,806.0,178.0,2.1,18.9,935.0,888.28,664.23
2018,5,26,13,15,843.5,155.5,2.2,18.9,935.0,885.91,664.27
2018,5,26,13,30,881.0,133.0,2.3,18.9,935.0,869.33,654.49
2018,5,26,13,45,876.5,131.5,2.35,18.95,911.5,843.02,637.62
2018,5,26,14,0,872.0,130.0,2.4,19.0,888.0,813.65,618.62
2018,5,26,14,15,864.5,128.5,2.45,18.9,857.5,779.09,596.2
2018,5,26,14,30,857.0,127.0,2.5,18.8,827.0,741.97,570.75
2018,5,26,14,45,847.0,124.5,2.55,18.7,790.5,699.89,540.78
2018,5,26,15,0,837.0,122.0,2.6,18.6,754.0,659.66,511.28
2018,5,26,15,15,823.0,120.0,2.6,18.6,712.5,611.11,474.53
2018,5,26,15,30,809.0,118.0,2.6,18.6,671.0,561.45,436.01
2018,5,26,15,45,790.0,115.5,2.65,18.25,625.0,508.02,394.21
2018,5,26,16,0,771.0,113.0,2.7,17.9,579.0,454.55,351.0
2018,5,26,16,15,743.0,110.5,2.7,17.6,528.5,395.85,302.35
2018,5,26,16,30,715.0,108.0,2.7,17.3,478.0,340.21,254.88
2018,5,26,16,45,679.5,103.0,2.7,17.0,425.5,282.16,204.96
2018,5,26,17,0,644.0,98.0,2.7,16.7,373.0,227.22,157.61
2018,5,26,17,15,602.5,93.5,2.65,16.25,324.0,175.13,114.43
2018,5,26,17,30,561.0,89.0,2.6,15.8,275.0,127.47,78.86
2018,5,26,17,45,498.0,81.5,2.6,15.4,226.0,81.25,52.59
2018,5,26,18,0,435.0,74.0,2.6,15.0,177.0,55.66,43.85
2018,5,26,18,15,347.5,63.5,2.55,14.55,133.0,48.07,36.84
2018,5,26,18,30,260.0,53.0,2.5,14.1,89.0,40.4,29.45
2018,5,26,18,45,161.0,37.0,2.4,13.65,56.5,28.44,17.02
2018,5,26,19,0,62.0,21.0,2.3,13.2,24.0,16.38,0.0
2018,5,26,19,15,31.0,10.5,2.25,13.1,12.0,8.96,0.0
2018,5,26,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,27,4,45,16.0,5.0,0.9,11.6,5.5,0.0,0.0
2018,5,27,5,0,32.0,10.0,0.9,11.8,11.0,8.54,0.0
2018,5,27,5,15,122.0,26.0,0.95,12.25,38.0,20.13,3.14
2018,5,27,5,30,212.0,42.0,1.0,12.7,65.0,32.23,21.72
2018,5,27,5,45,304.0,53.5,1.05,13.2,106.0,40.79,30.3
2018,5,27,6,0,396.0,65.0,1.1,13.7,147.0,49.25,38.24
2018,5,27,6,15,464.0,73.0,1.1,14.25,194.5,56.83,45.17
2018,5,27,6,30,532.0,81.0,1.1,14.8,242.0,95.3,58.58
2018,5,27,6,45,581.5,86.5,1.05,15.35,292.5,141.59,88.32
2018,5,27,7,0,631.0,92.0,1.0,15.9,343.0,193.45,128.53
2018,5,27,7,15,668.0,96.0,1.05,16.55,394.5,246.26,172.81
2018,5,27,7,30,705.0,100.0,1.1,17.2,446.0,302.49,220.56
2018,5,27,7,45,709.5,109.0,1.1,17.8,488.5,354.59,265.21
2018,5,27,8,0,714.0,118.0,1.1,18.4,531.0,406.0,307.9
2018,5,27,8,15,654.5,151.0,1.2,18.9,553.5,447.93,342.66
2018,5,27,8,30,595.0,184.0,1.3,19.4,576.0,481.98,369.8
2018,5,27,8,45,667.5,168.5,1.35,19.9,636.0,541.19,414.51
2018,5,27,9,0,740.0,153.0,1.4,20.4,696.0,604.56,461.11
2018,5,27,9,15,802.0,134.0,1.45,20.8,750.5,660.63,501.76
2018,5,27,9,30,864.0,115.0,1.5,21.2,805.0,714.84,540.44
2018,5,27,9,45,873.0,115.5,1.55,21.55,837.5,754.02,567.29
2018,5,27,10,0,882.0,116.0,1.6,21.9,870.0,790.83,590.89
2018,5,27,10,15,889.0,116.5,1.65,22.25,896.5,823.47,611.4
2018,5,27,10,30,896.0,117.0,1.7,22.6,923.0,853.24,629.89
2018,5,27,10,45,900.0,117.5,1.75,22.9,942.0,877.43,644.77
2018,5,27,11,0,904.0,118.0,1.8,23.2,961.0,898.33,657.53
2018,5,27,11,15,906.5,118.5,1.85,23.4,973.5,914.51,667.52
2018,5,27,11,30,909.0,119.0,1.9,23.6,986.0,927.21,675.34
2018,5,27,11,45,909.5,119.0,1.95,23.8,990.0,934.12,679.53
2018,5,27,12,0,910.0,119.0,2.0,24.0,994.0,937.48,681.55
2018,5,27,12,15,909.0,119.0,2.05,24.1,991.0,935.91,680.79
2018,5,27,12,30,908.0,119.0,2.1,24.2,988.0,930.79,677.86
2018,5,27,12,45,906.0,118.5,2.2,24.3,978.0,920.77,672.34
2018,5,27,13,0,904.0,118.0,2.3,24.4,968.0,907.24,664.56
2018,5,27,13,15,900.0,117.5,2.3,24.35,951.0,888.5,652.89
2018,5,27,13,30,896.0,117.0,2.3,24.3,934.0,866.42,639.06
2018,5,27,13,45,891.0,115.5,2.35,24.3,909.5,839.37,622.19
2018,5,27,14,0,886.0,114.0,2.4,24.3,885.0,809.25,603.16
2018,5,27,14,15,878.5,112.5,2.4,24.25,854.5,774.33,580.48
2018,5,27,14,30,871.0,111.0,2.4,24.2,824.0,736.8,555.32
2018,5,27,14,45,861.5,109.0,2.4,24.1,787.5,695.07,525.92
2018,5,27,15,0,852.0,107.0,2.4,24.0,751.0,651.31,494.39
2018,5,27,15,15,839.5,104.5,2.4,24.0,709.5,603.52,458.94
2018,5,27,15,30,827.0,102.0,2.4,24.0,668.0,555.83,422.55
2018,5,27,15,45,811.5,99.0,2.35,23.65,623.0,503.01,381.73
2018,5,27,16,0,796.0,96.0,2.3,23.3,578.0,449.78,339.3
2018,5,27,16,15,776.0,92.5,2.3,23.0,530.0,394.18,293.83
2018,5,27,16,30,756.0,89.0,2.3,22.7,482.0,339.22,247.56
2018,5,27,16,45,728.5,85.5,2.25,22.35,432.0,283.09,199.67
2018,5,27,17,0,701.0,82.0,2.2,22.0,382.0,226.03,151.04
2018,5,27,17,15,663.5,77.0,2.1,21.4,331.5,171.07,106.1
2018,5,27,17,30,626.0,72.0,2.0,20.8,281.0,119.95,68.45
2018,5,27,17,45,572.5,66.0,1.9,20.2,232.0,71.49,41.85
2018,5,27,18,0,519.0,60.0,1.8,19.6,183.0,47.17,35.66
2018,5,27,18,15,438.5,51.5,1.6,18.75,138.5,41.11,30.2
2018,5,27,18,30,358.0,43.0,1.4,17.9,94.0,34.97,24.4
2018,5,27,18,45,243.0,32.0,1.25,17.05,60.5,24.86,14.15
2018,5,27,19,0,128.0,21.0,1.1,16.2,27.0,16.36,0.0
2018,5,27,19,15,64.0,10.5,1.05,15.85,13.5,8.96,0.0
2018,5,27,19,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,5,28,4,45,38.0,5.5,0.9,13.0,6.5,0.0,0.0
2018,5,28,5,0,76.0,11.0,0.9,13.2,13.0,9.39,0.0
2018,5,28,5,15,198.0,23.0,0.95,13.7,42.0,19.04,3.35
2018,5,28,5,30,320.0,35.0,1.0,14.2,71.0,28.74,18.69
2018,5,28,5,45,411.5,43.5,1.05,14.75,113.5,35.09,25.14
2018,5,28,6,0,503.0,52.0,1.1,15.3,156.0,41.38,31.07
2018,5,28,6,15,563.0,58.0,1.05,16.0,204.5,45.41,34.77
2018,5,28,6,30,623.0,64.0,1.0,16.7,253.0,86.45,48.06
2018,5,28,6,45,665.5,68.5,0.95,17.4,304.0,136.32,79.66
2018,5,28,7,0,708.0,73.0,0.9,18.1,355.0,193.8,124.37
2018,5,28,7,15,738.0,76.5,0.9,19.0,406.0,248.31,170.04
2018,5,28,7,30,768.0,80.0,0.9,19.9,457.0,305.34,218.27
2018,5,28,7,45,791.0,82.5,0.9,20.8,506.5,361.17,264.98
2018,5,28,8,0,814.0,85.0,0.9,21.7,556.0,418.09,311.06
2018,5,28,8,15,831.0,87.0,0.95,22.35,602.5,472.75,354.43
2018,5,28,8,30,848.0,89.0,1.0,23.0,649.0,526.36,395.52
2018,5,28,8,45,861.0,91.5,1.05,23.7,692.5,577.7,433.45
2018,5,28,9,0,874.0,94.0,1.1,24.4,736.0,627.91,469.28
2018,5,28,9,15,881.0,97.5,1.15,25.05,773.5,673.71,501.0
2018,5,28,9,30,888.0,101.0,1.2,25.7,811.0,717.37,530.33
2018,5,28,9,45,892.0,104.5,1.3,26.3,842.5,756.48,556.23
2018,5,28,10,0,896.0,108.0,1.4,26.9,874.0,792.81,578.77
2018,5,28,10,15,902.0,109.0,1.45,27.2,900.5,825.51,598.93
2018,5,28,10,30,908.0,110.0,1.5,27.5,927.0,855.25,617.06
2018,5,28,10,45,912.5,110.0,1.6,27.85,946.5,879.68,632.18
2018,5,28,11,0,917.0,110.0,1.7,28.2,966.0,900.81,645.21
2018,5,28,11,15,919.5,111.0,1.75,28.3,979.0,917.67,655.66
2018,5,28,11,30,922.0,112.0,1.8,28.4,992.0,930.99,663.96
2018,5,28,11,45,923.0,112.5,1.85,28.55,997.0,938.93,668.84
2018,5,28,12,0,924.0,113.0,1.9,28.7,1002.0,943.25,671.57
2018,5,28,12,15,923.0,112.5,1.95,28.7,999.0,941.26,670.83
2018,5,28,12,30,922.0,112.0,2.0,28.7,996.0,935.65,667.94
2018,5,28,12,45,919.5,112.5,2.05,28.75,986.0,926.01,662.46
2018,5,28,13,0,917.0,113.0,2.1,28.8,976.0,912.81,654.79
2018,5,28,13,15,913.0,112.5,2.15,28.7,958.5,893.91,643.89
2018,5,28,13,30,909.0,112.0,2.2,28.6,941.0,871.61,630.8
2018,5,28,13,45,904.5,110.5,2.25,28.55,917.0,844.7,614.53
2018,5,28,14,0,900.0,109.0,2.3,28.5,893.0,814.66,596.08
2018,5,28,14,15,892.5,108.0,2.3,28.4,862.5,779.81,574.04
2018,5,28,14,30,885.0,107.0,2.3,28.3,832.0,742.33,549.66
2018,5,28,14,45,875.5,105.0,2.3,28.2,795.5,700.14,520.5
2018,5,28,15,0,866.0,103.0,2.3,28.1,759.0,655.89,489.21
2018,5,28,15,15,853.5,101.0,2.3,28.1,717.5,608.02,454.34
2018,5,28,15,30,841.0,99.0,2.3,28.1,676.0,558.82,417.53
2018,5,28,15,45,825.0,96.5,2.3,27.7,630.5,506.87,378.23
2018,5,28,16,0,809.0,94.0,2.3,27.3,585.0,453.27,336.39
2018,5,28,16,15,788.0,90.5,2.25,26.95,536.0,396.68,290.83
2018,5,28,16,30,767.0,87.0,2.2,26.6,487.0,340.81,244.56
2018,5,28,16,45,739.5,83.5,2.2,26.25,436.5,284.14,197.02
2018,5,28,17,0,712.0,80.0,2.2,25.9,386.0,229.52,151.01
2018,5,28,17,15,674.5,75.5,2.05,25.15,335.5,171.47,104.33
2018,5,28,17,30,637.0,71.0,1.9,24.4,285.0,120.17,67.16
2018,5,28,17,45,584.0,65.0,1.8,23.65,235.5,71.12,40.67
2018,5,28,18,0,531.0,59.0,1.7,22.9,186.0,46.39,34.49
2018,5,28,18,15,453.0,51.0,1.55,21.9,141.5,40.71,29.45
2018,5,28,18,30,375.0,43.0,1.4,20.9,97.0,34.98,24.1
2018,5,28,18,45,259.0,32.0,1.2,19.9,62.5,26.37,15.32
2018,5,28,19,0,143.0,21.0,1.0,18.9,28.0,16.37,0.0
2018,5,28,19,15,71.5,10.5,1.0,18.5,14.0,8.96,0.0
2018,5,28,19,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,5,29,4,45,32.5,6.0,1.3,13.8,6.5,0.0,0.0
2018,5,29,5,0,65.0,12.0,1.4,14.0,13.0,10.24,0.0
2018,5,29,5,15,178.5,25.0,1.45,14.5,42.0,19.46,4.15
2018,5,29,5,30,292.0,38.0,1.5,15.0,71.0,31.3,20.81
2018,5,29,5,45,382.5,46.5,1.6,15.45,112.5,37.49,27.15
2018,5,29,6,0,473.0,55.0,1.7,15.9,154.0,43.65,32.97
2018,5,29,6,15,534.5,61.5,1.65,16.55,202.0,47.94,36.91
2018,5,29,6,30,596.0,68.0,1.6,17.2,250.0,87.31,49.75
2018,5,29,6,45,639.0,73.0,1.55,17.8,300.5,135.99,80.57
2018,5,29,7,0,682.0,78.0,1.5,18.4,351.0,189.33,121.98
2018,5,29,7,15,713.0,82.5,1.5,19.0,402.0,246.63,170.14
2018,5,29,7,30,744.0,87.0,1.5,19.6,453.0,303.38,218.57
2018,5,29,7,45,767.5,90.0,1.5,20.2,502.0,358.5,265.4
2018,5,29,8,0,791.0,93.0,1.5,20.8,551.0,414.82,311.91
2018,5,29,8,15,808.5,96.0,1.5,21.4,598.0,469.24,355.56
2018,5,29,8,30,826.0,99.0,1.5,22.0,645.0,523.61,397.59
2018,5,29,8,45,839.5,101.0,1.5,22.6,687.5,572.93,434.53
2018,5,29,9,0,853.0,103.0,1.5,23.2,730.0,622.0,469.99
2018,5,29,9,15,866.0,103.0,1.55,23.7,768.5,667.61,502.46
2018,5,29,9,30,879.0,103.0,1.6,24.2,807.0,711.59,532.93
2018,5,29,9,45,890.0,103.0,1.65,24.65,840.5,752.23,560.28
2018,5,29,10,0,901.0,103.0,1.7,25.1,874.0,790.6,584.37
2018,5,29,10,15,906.5,104.0,1.75,25.45,900.0,823.05,604.51
2018,5,29,10,30,912.0,105.0,1.8,25.8,926.0,852.49,622.59
2018,5,29,10,45,915.5,106.0,1.85,26.15,945.5,877.1,637.45
2018,5,29,11,0,919.0,107.0,1.9,26.5,965.0,898.34,650.14
2018,5,29,11,15,921.0,108.0,1.95,26.7,977.5,914.81,660.17
2018,5,29,11,30,923.0,109.0,2.0,26.9,990.0,927.72,668.02
2018,5,29,11,45,923.0,109.5,2.05,27.1,994.5,934.8,672.24
2018,5,29,12,0,923.0,110.0,2.1,27.3,999.0,938.25,674.28
2018,5,29,12,15,920.5,111.5,2.2,27.3,996.0,936.76,674.3
2018,5,29,12,30,918.0,113.0,2.3,27.3,993.0,931.67,672.11
2018,5,29,12,45,912.5,114.5,2.35,27.3,982.0,920.36,665.52
2018,5,29,13,0,907.0,116.0,2.4,27.3,971.0,905.59,656.79
2018,5,29,13,15,903.5,115.5,2.45,27.1,954.0,887.34,646.33
2018,5,29,13,30,900.0,115.0,2.5,26.9,937.0,865.72,633.65
2018,5,29,13,45,894.5,114.5,2.55,26.75,913.5,839.2,617.55
2018,5,29,14,0,889.0,114.0,2.6,26.6,890.0,809.62,599.3
2018,5,29,14,15,881.5,113.0,2.65,26.25,859.5,775.19,578.04
2018,5,29,14,30,874.0,112.0,2.7,25.9,829.0,738.15,554.11
2018,5,29,14,45,864.5,110.0,2.75,25.55,793.0,696.45,525.5
2018,5,29,15,0,855.0,108.0,2.8,25.2,757.0,652.71,494.65
2018,5,29,15,15,842.5,106.5,2.8,25.2,716.0,605.82,459.75
2018,5,29,15,30,830.0,105.0,2.8,25.2,675.0,559.09,423.99
2018,5,29,15,45,815.0,101.5,2.8,24.2,630.0,506.04,384.11
2018,5,29,16,0,800.0,98.0,2.8,23.2,585.0,452.52,342.32
2018,5,29,16,15,780.5,94.5,2.8,22.5,537.0,397.03,297.13
2018,5,29,16,30,761.0,91.0,2.8,21.8,489.0,342.11,250.98
2018,5,29,16,45,733.5,87.5,2.75,21.1,439.0,285.8,202.91
2018,5,29,17,0,706.0,84.0,2.7,20.4,389.0,228.49,153.93
2018,5,29,17,15,667.5,79.5,2.7,19.5,338.0,173.58,108.88
2018,5,29,17,30,629.0,75.0,2.7,18.6,287.0,122.59,71.17
2018,5,29,17,45,574.5,69.0,2.7,17.7,238.0,73.97,44.29
2018,5,29,18,0,520.0,63.0,2.7,16.8,189.0,49.5,38.15
2018,5,29,18,15,438.0,55.0,2.75,16.15,144.0,43.94,33.04
2018,5,29,18,30,356.0,47.0,2.8,15.5,99.0,38.36,27.63
2018,5,29,18,45,240.0,34.5,2.8,14.8,64.0,26.73,16.15
2018,5,29,19,0,124.0,22.0,2.8,14.1,29.0,17.11,0.0
2018,5,29,19,15,62.0,11.0,2.75,13.85,14.5,9.39,0.0
2018,5,29,19,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,30,4,45,8.5,5.5,3.05,11.55,5.5,0.0,0.0
2018,5,30,5,0,17.0,11.0,3.1,11.6,11.0,9.39,0.0
2018,5,30,5,15,87.5,28.0,3.15,11.75,37.0,21.72,6.0
2018,5,30,5,30,158.0,45.0,3.2,11.9,63.0,34.51,23.86
2018,5,30,5,45,225.5,56.0,3.25,12.05,95.5,42.23,31.72
2018,5,30,6,0,293.0,67.0,3.3,12.2,128.0,50.03,39.17
2018,5,30,6,15,294.0,85.0,3.3,12.4,160.5,62.11,50.21
2018,5,30,6,30,295.0,103.0,3.3,12.6,193.0,95.09,66.91
2018,5,30,6,45,283.5,126.5,3.3,12.85,226.0,132.49,95.03
2018,5,30,7,0,272.0,150.0,3.3,13.1,259.0,168.83,125.64
2018,5,30,7,15,276.5,171.5,3.3,13.3,295.0,206.26,157.63
2018,5,30,7,30,281.0,193.0,3.3,13.5,331.0,244.17,190.17
2018,5,30,7,45,282.5,216.5,3.3,13.75,368.0,282.98,223.1
2018,5,30,8,0,284.0,240.0,3.3,14.0,405.0,321.75,255.34
2018,5,30,8,15,324.5,252.0,3.3,14.25,455.5,368.88,293.32
2018,5,30,8,30,365.0,264.0,3.3,14.5,506.0,419.44,333.52
2018,5,30,8,45,351.5,287.5,3.3,14.75,533.0,452.61,359.39
2018,5,30,9,0,338.0,311.0,3.3,15.0,560.0,483.76,383.06
2018,5,30,9,15,343.0,325.5,3.3,15.25,589.5,517.14,408.15
2018,5,30,9,30,348.0,340.0,3.3,15.5,619.0,549.88,432.31
2018,5,30,9,45,478.0,301.0,3.3,15.75,701.0,634.28,496.77
2018,5,30,10,0,608.0,262.0,3.3,16.0,783.0,719.63,560.51
2018,5,30,10,15,694.5,228.0,3.3,16.35,840.5,778.91,603.57
2018,5,30,10,30,781.0,194.0,3.3,16.7,898.0,832.96,642.58
2018,5,30,10,45,673.0,254.5,3.3,17.05,870.5,822.11,630.82
2018,5,30,11,0,565.0,315.0,3.3,17.4,843.0,796.49,609.18
2018,5,30,11,15,629.0,285.5,3.3,17.55,880.5,836.36,638.45
2018,5,30,11,30,693.0,256.0,3.3,17.7,918.0,875.19,666.22
2018,5,30,11,45,790.0,200.5,3.3,17.9,959.0,908.29,689.54
2018,5,30,12,0,887.0,145.0,3.3,18.1,1000.0,935.38,707.21
2018,5,30,12,15,886.0,145.5,3.35,18.15,997.5,934.36,706.51
2018,5,30,12,30,885.0,146.0,3.4,18.2,995.0,929.91,703.8
2018,5,30,12,45,883.0,145.5,3.45,18.25,985.5,920.29,697.66
2018,5,30,13,0,881.0,145.0,3.5,18.3,976.0,907.25,689.28
2018,5,30,13,15,878.5,143.5,3.55,18.15,959.5,889.53,678.25
2018,5,30,13,30,876.0,142.0,3.6,18.0,943.0,868.48,664.93
2018,5,30,13,45,871.0,140.5,3.65,17.9,919.0,842.16,647.76
2018,5,30,14,0,866.0,139.0,3.7,17.8,895.0,812.81,628.39
2018,5,30,14,15,859.0,137.0,3.7,17.6,865.0,778.66,605.44
2018,5,30,14,30,852.0,135.0,3.7,17.4,835.0,747.91,583.25
2018,5,30,14,45,842.0,132.0,3.7,17.2,798.0,704.91,551.82
2018,5,30,15,0,832.0,129.0,3.7,17.0,761.0,659.98,518.28
2018,5,30,15,15,818.0,126.5,3.7,17.0,719.5,611.44,480.79
2018,5,30,15,30,804.0,124.0,3.7,17.0,678.0,561.81,441.53
2018,5,30,15,45,787.5,121.0,3.7,16.45,633.0,509.67,400.1
2018,5,30,16,0,771.0,118.0,3.7,15.9,588.0,457.24,357.1
2018,5,30,16,15,746.5,115.0,3.75,15.55,539.0,399.67,308.66
2018,5,30,16,30,722.0,112.0,3.8,15.2,490.0,344.79,261.12
2018,5,30,16,45,688.0,108.0,3.8,14.85,439.0,287.84,211.39
2018,5,30,17,0,654.0,104.0,3.8,14.5,388.0,233.76,164.15
2018,5,30,17,15,607.0,99.5,3.75,14.05,336.5,180.35,119.68
2018,5,30,17,30,560.0,95.0,3.7,13.6,285.0,132.02,83.47
2018,5,30,17,45,493.5,88.0,3.65,13.2,235.0,83.73,55.19
2018,5,30,18,0,427.0,81.0,3.6,12.8,185.0,60.49,48.59
2018,5,30,18,15,338.5,70.0,3.5,12.45,140.5,52.66,41.31
2018,5,30,18,30,250.0,59.0,3.4,12.1,96.0,44.73,33.65
2018,5,30,18,45,152.5,41.5,3.3,11.75,61.5,31.84,20.76
2018,5,30,19,0,55.0,24.0,3.2,11.4,27.0,18.79,0.0
2018,5,30,19,15,27.5,12.0,3.2,11.4,13.5,10.24,0.0
2018,5,30,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.0,2.6,11.7,2.0,0.0,0.0
2018,5,31,5,0,1.0,4.0,2.6,11.7,4.0,3.41,0.0
2018,5,31,5,15,0.5,10.5,2.6,11.85,10.5,8.63,0.0
2018,5,31,5,30,0.0,17.0,2.6,12.0,17.0,13.99,6.35
2018,5,31,5,45,0.0,27.0,2.65,12.1,27.0,22.27,14.11
2018,5,31,6,0,0.0,37.0,2.7,12.2,37.0,30.56,21.8
2018,5,31,6,15,2.0,47.0,2.7,12.45,47.5,38.88,29.42
2018,5,31,6,30,4.0,57.0,2.7,12.7,58.0,47.43,35.21
2018,5,31,6,45,6.0,74.5,2.75,12.95,76.5,62.26,47.7
2018,5,31,7,0,8.0,92.0,2.8,13.2,95.0,77.19,60.13
2018,5,31,7,15,12.5,130.0,2.85,13.5,135.5,109.28,86.77
2018,5,31,7,30,17.0,168.0,2.9,13.8,176.0,142.22,113.74
2018,5,31,7,45,24.5,191.5,2.9,14.15,205.0,165.62,132.43
2018,5,31,8,0,32.0,215.0,2.9,14.5,234.0,191.88,153.32
2018,5,31,8,15,65.0,251.0,2.9,14.8,293.0,240.03,191.54
2018,5,31,8,30,98.0,287.0,2.9,15.1,352.0,292.01,232.41
2018,5,31,8,45,186.5,299.5,2.9,15.45,433.0,364.29,289.1
2018,5,31,9,0,275.0,312.0,2.9,15.8,514.0,445.7,351.99
2018,5,31,9,15,268.0,337.5,2.95,16.0,543.0,478.08,375.9
2018,5,31,9,30,261.0,363.0,3.0,16.2,572.0,509.22,398.66
2018,5,31,9,45,258.5,382.0,3.0,16.4,596.0,536.65,418.35
2018,5,31,10,0,256.0,401.0,3.0,16.6,620.0,563.04,437.0
2018,5,31,10,15,233.0,417.5,3.05,16.75,621.5,560.82,434.4
2018,5,31,10,30,210.0,434.0,3.1,16.9,623.0,565.02,436.49
2018,5,31,10,45,251.5,428.0,3.15,17.0,659.5,611.04,470.81
2018,5,31,11,0,293.0,422.0,3.2,17.1,696.0,647.93,498.11
2018,5,31,11,15,481.0,339.5,3.25,17.1,796.5,754.07,578.93
2018,5,31,11,30,669.0,257.0,3.3,17.1,897.0,853.58,652.99
2018,5,31,11,45,609.5,289.0,3.35,17.15,874.5,834.05,637.13
2018,5,31,12,0,550.0,321.0,3.4,17.2,852.0,812.13,620.41
2018,5,31,12,15,654.0,265.5,3.4,17.2,895.0,855.25,653.55
2018,5,31,12,30,758.0,210.0,3.4,17.2,938.0,885.28,676.24
2018,5,31,12,45,819.5,178.0,3.4,17.15,958.0,904.62,689.77
2018,5,31,13,0,881.0,146.0,3.4,17.1,978.0,906.99,691.71
2018,5,31,13,15,879.0,144.0,3.35,17.1,961.5,889.34,679.57
2018,5,31,13,30,877.0,142.0,3.3,17.1,945.0,868.33,665.32
2018,5,31,13,45,873.0,140.0,3.25,17.05,921.5,842.42,647.8
2018,5,31,14,0,869.0,138.0,3.2,17.0,898.0,813.43,628.12
2018,5,31,14,15,863.0,135.5,3.15,16.95,868.0,779.57,604.92
2018,5,31,14,30,857.0,133.0,3.1,16.9,838.0,743.04,578.34
2018,5,31,14,45,847.5,130.5,3.1,16.8,802.0,706.57,551.48
2018,5,31,15,0,838.0,128.0,3.1,16.7,766.0,662.28,518.4
2018,5,31,15,15,819.5,127.0,3.1,16.7,722.5,612.26,480.03
2018,5,31,15,30,801.0,126.0,3.1,16.7,679.0,561.52,440.17
2018,5,31,15,45,779.5,123.5,3.05,16.35,631.5,507.55,397.2
2018,5,31,16,0,758.0,121.0,3.0,16.0,584.0,452.26,352.0
2018,5,31,16,15,735.0,116.5,3.0,15.7,535.0,396.23,304.98
2018,5,31,16,30,712.0,112.0,3.0,15.4,486.0,341.23,257.58
2018,5,31,16,45,667.5,109.0,2.95,15.15,431.5,282.83,207.23
2018,5,31,17,0,623.0,106.0,2.9,14.9,377.0,228.51,160.49
2018,5,31,17,15,596.0,98.5,2.85,14.55,331.0,177.71,117.58
2018,5,31,17,30,569.0,91.0,2.8,14.2,285.0,129.64,80.81
2018,5,31,17,45,518.0,82.5,2.75,13.85,237.0,82.77,53.62
2018,5,31,18,0,467.0,74.0,2.7,13.5,189.0,58.1,46.35
2018,5,31,18,15,382.0,64.5,2.5,13.1,144.0,48.89,37.89
2018,5,31,18,30,297.0,55.0,2.3,12.7,99.0,41.94,31.19
2018,5,31,18,45,191.5,39.5,2.15,12.35,64.0,30.35,19.63
2018,5,31,19,0,86.0,24.0,2.0,12.0,29.0,18.71,0.0
2018,5,31,19,15,43.0,12.0,1.95,11.9,14.5,10.24,0.0
2018,5,31,19,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,1,4,45,24.0,6.5,1.45,11.5,7.0,0.0,0.0
2018,6,1,5,0,48.0,13.0,1.5,11.6,14.0,11.1,0.0
2018,6,1,5,15,150.0,28.0,1.5,11.8,43.0,21.69,6.97
2018,6,1,5,30,252.0,43.0,1.5,12.0,72.0,33.08,22.74
2018,6,1,5,45,344.5,53.5,1.5,12.2,114.0,40.94,30.63
2018,6,1,6,0,437.0,64.0,1.5,12.4,156.0,50.91,39.96
2018,6,1,6,15,501.5,71.0,1.45,12.85,204.0,55.26,44.04
2018,6,1,6,30,566.0,78.0,1.4,13.3,252.0,91.53,55.72
2018,6,1,6,45,613.0,83.5,1.35,13.7,303.0,139.14,85.76
2018,6,1,7,0,660.0,89.0,1.3,14.1,354.0,191.95,126.83
2018,6,1,7,15,694.5,92.5,1.25,14.7,405.0,245.02,171.71
2018,6,1,7,30,729.0,96.0,1.2,15.3,456.0,301.15,219.88
2018,6,1,7,45,755.5,99.0,1.15,15.9,506.5,359.11,269.1
2018,6,1,8,0,782.0,102.0,1.1,16.5,557.0,415.89,316.06
2018,6,1,8,15,802.0,104.5,1.1,17.35,604.5,470.47,359.73
2018,6,1,8,30,822.0,107.0,1.1,18.2,652.0,525.25,401.89
2018,6,1,8,45,837.5,109.0,1.15,19.0,695.5,576.97,440.67
2018,6,1,9,0,853.0,111.0,1.2,19.8,739.0,625.32,475.79
2018,6,1,9,15,868.0,110.5,1.25,20.4,778.5,671.75,508.86
2018,6,1,9,30,883.0,110.0,1.3,21.0,818.0,716.69,539.97
2018,6,1,9,45,897.0,108.0,1.35,21.55,852.5,757.81,567.82
2018,6,1,10,0,911.0,106.0,1.4,22.1,887.0,796.83,592.29
2018,6,1,10,15,917.0,106.5,1.4,22.55,913.5,829.49,611.83
2018,6,1,10,30,923.0,107.0,1.4,23.0,940.0,859.15,629.25
2018,6,1,10,45,927.0,108.0,1.45,23.4,960.0,884.43,644.45
2018,6,1,11,0,931.0,109.0,1.5,23.8,980.0,906.34,657.48
2018,6,1,11,15,933.5,109.5,1.6,24.1,992.5,923.01,668.07
2018,6,1,11,30,936.0,110.0,1.7,24.4,1005.0,936.11,676.45
2018,6,1,11,45,937.0,110.5,1.75,24.7,1010.5,944.24,681.15
2018,6,1,12,0,938.0,111.0,1.8,25.0,1016.0,948.73,683.64
2018,6,1,12,15,936.0,111.5,1.85,25.15,1013.0,946.88,682.62
2018,6,1,12,30,934.0,112.0,1.9,25.3,1010.0,941.4,679.41
2018,6,1,12,45,930.0,113.0,1.95,25.45,999.5,930.98,673.14
2018,6,1,13,0,926.0,114.0,2.0,25.6,989.0,917.0,664.68
2018,6,1,13,15,922.5,113.0,2.05,25.6,971.5,898.16,653.5
2018,6,1,13,30,919.0,112.0,2.1,25.6,954.0,875.88,640.08
2018,6,1,13,45,914.0,111.0,2.2,25.6,930.0,849.04,624.04
2018,6,1,14,0,909.0,110.0,2.3,25.6,906.0,819.06,605.74
2018,6,1,14,15,902.0,108.5,2.35,25.5,875.0,784.12,583.75
2018,6,1,14,30,895.0,107.0,2.4,25.4,844.0,746.5,559.19
2018,6,1,14,45,885.5,105.0,2.45,25.3,807.5,704.22,529.86
2018,6,1,15,0,876.0,103.0,2.5,25.2,771.0,659.84,498.28
2018,6,1,15,15,864.0,101.0,2.5,25.2,729.5,612.12,462.99
2018,6,1,15,30,852.0,99.0,2.5,25.2,688.0,563.0,425.7
2018,6,1,15,45,836.0,97.0,2.6,24.75,642.5,511.16,386.26
2018,6,1,16,0,820.0,95.0,2.7,24.3,597.0,457.74,344.17
2018,6,1,16,15,800.0,91.5,2.7,23.85,548.0,401.22,298.12
2018,6,1,16,30,780.0,88.0,2.7,23.4,499.0,345.28,251.18
2018,6,1,16,45,753.5,84.5,2.7,22.95,448.5,288.39,202.73
2018,6,1,17,0,727.0,81.0,2.7,22.5,398.0,233.41,155.72
2018,6,1,17,15,691.5,76.0,2.65,21.8,347.0,174.52,107.57
2018,6,1,17,30,656.0,71.0,2.6,21.1,296.0,122.19,68.97
2018,6,1,17,45,604.5,65.5,2.55,20.4,246.5,72.61,41.83
2018,6,1,18,0,553.0,60.0,2.5,19.7,197.0,47.15,35.66
2018,6,1,18,15,476.0,52.5,2.3,18.85,151.0,41.87,30.92
2018,6,1,18,30,399.0,45.0,2.1,18.0,105.0,36.57,25.9
2018,6,1,18,45,283.0,34.0,1.9,17.15,69.0,27.98,17.38
2018,6,1,19,0,167.0,23.0,1.7,16.3,33.0,17.93,0.0
2018,6,1,19,15,83.5,11.5,1.6,15.85,16.5,9.82,0.0
2018,6,1,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
