Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,22,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,6,2,4,45,41.5,6.5,0.6,13.1,7.5,0.0,0.0
2018,6,2,5,0,83.0,13.0,0.6,13.3,15.0,11.1,0.0
2018,6,2,5,15,207.0,25.0,0.65,13.85,45.5,20.72,6.69
2018,6,2,5,30,331.0,37.0,0.7,14.4,76.0,30.39,20.28
2018,6,2,5,45,420.5,45.5,0.75,14.95,119.0,36.69,26.6
2018,6,2,6,0,510.0,54.0,0.8,15.5,162.0,42.94,32.47
2018,6,2,6,15,569.5,59.5,0.75,16.2,210.5,46.53,35.75
2018,6,2,6,30,629.0,65.0,0.7,16.9,259.0,83.96,46.93
2018,6,2,6,45,670.5,70.0,0.65,17.6,310.5,134.09,77.73
2018,6,2,7,0,712.0,75.0,0.6,18.3,362.0,191.84,121.98
2018,6,2,7,15,742.0,78.5,0.65,19.3,413.0,246.25,167.07
2018,6,2,7,30,772.0,82.0,0.7,20.3,464.0,303.17,214.9
2018,6,2,7,45,794.5,85.0,0.7,21.3,513.5,359.21,261.41
2018,6,2,8,0,817.0,88.0,0.7,22.3,563.0,416.3,307.22
2018,6,2,8,15,833.5,90.5,0.8,23.15,610.0,471.19,350.56
2018,6,2,8,30,850.0,93.0,0.9,24.0,657.0,524.93,391.56
2018,6,2,8,45,863.5,95.0,1.0,24.9,700.5,576.01,429.21
2018,6,2,9,0,877.0,97.0,1.1,25.8,744.0,626.0,464.82
2018,6,2,9,15,884.0,100.5,1.2,26.4,781.5,671.81,496.98
2018,6,2,9,30,891.0,104.0,1.3,27.0,819.0,715.47,526.83
2018,6,2,9,45,894.5,108.5,1.35,27.6,851.0,755.14,552.77
2018,6,2,10,0,898.0,113.0,1.4,28.2,883.0,792.02,575.22
2018,6,2,10,15,904.0,114.0,1.45,28.6,909.5,824.74,595.04
2018,6,2,10,30,910.0,115.0,1.5,29.0,936.0,854.5,612.84
2018,6,2,10,45,913.5,116.0,1.55,29.45,955.5,879.06,627.12
2018,6,2,11,0,917.0,117.0,1.6,29.9,975.0,900.28,639.29
2018,6,2,11,15,919.5,118.0,1.65,30.15,988.0,917.18,649.29
2018,6,2,11,30,922.0,119.0,1.7,30.4,1001.0,930.56,657.16
2018,6,2,11,45,922.5,119.0,1.7,30.65,1005.5,937.71,660.65
2018,6,2,12,0,923.0,119.0,1.7,30.9,1010.0,941.28,662.05
2018,6,2,12,15,924.5,117.5,1.7,31.0,1008.5,940.82,661.47
2018,6,2,12,30,926.0,116.0,1.7,31.1,1007.0,936.76,658.79
2018,6,2,12,45,926.0,114.5,1.7,31.25,997.5,927.74,653.01
2018,6,2,13,0,926.0,113.0,1.7,31.4,988.0,915.1,645.1
2018,6,2,13,15,922.5,112.0,1.75,31.4,971.0,896.32,634.37
2018,6,2,13,30,919.0,111.0,1.8,31.4,954.0,874.09,621.47
2018,6,2,13,45,913.5,110.5,1.85,31.4,930.0,847.37,605.65
2018,6,2,14,0,908.0,110.0,1.9,31.4,906.0,817.53,587.73
2018,6,2,14,15,900.5,108.5,1.9,31.2,875.0,782.32,566.18
2018,6,2,14,30,893.0,107.0,1.9,31.0,844.0,744.46,542.17
2018,6,2,14,45,883.5,105.5,1.95,30.85,807.5,702.78,514.37
2018,6,2,15,0,874.0,104.0,2.0,30.7,771.0,659.01,484.35
2018,6,2,15,15,862.0,101.5,2.0,30.7,729.5,610.99,449.95
2018,6,2,15,30,850.0,99.0,2.0,30.7,688.0,561.58,413.6
2018,6,2,15,45,834.0,97.0,2.05,30.1,642.5,509.88,375.58
2018,6,2,16,0,818.0,95.0,2.1,29.5,597.0,456.63,334.95
2018,6,2,16,15,798.5,91.5,2.1,28.95,548.5,400.48,290.57
2018,6,2,16,30,779.0,88.0,2.1,28.4,500.0,344.85,245.18
2018,6,2,16,45,752.0,84.5,2.1,27.9,449.5,287.94,197.97
2018,6,2,17,0,725.0,81.0,2.1,27.4,399.0,232.99,152.14
2018,6,2,17,15,688.5,76.5,1.95,26.5,348.0,174.51,105.48
2018,6,2,17,30,652.0,72.0,1.8,25.6,297.0,122.7,68.16
2018,6,2,17,45,600.5,66.0,1.65,24.7,247.0,72.99,41.35
2018,6,2,18,0,549.0,60.0,1.5,23.8,197.0,47.07,34.97
2018,6,2,18,15,473.5,52.5,1.4,22.7,151.5,41.81,30.36
2018,6,2,18,30,398.0,45.0,1.3,21.6,106.0,36.51,25.47
2018,6,2,18,45,282.5,34.0,1.15,20.45,69.5,27.92,17.17
2018,6,2,19,0,167.0,23.0,1.0,19.3,33.0,17.93,0.0
2018,6,2,19,15,83.5,11.5,0.95,18.9,16.5,9.82,0.0
2018,6,2,19,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,3,4,45,43.0,7.0,1.2,13.8,8.0,0.0,0.0
2018,6,3,5,0,86.0,14.0,1.2,14.0,16.0,11.95,0.0
2018,6,3,5,15,210.5,26.0,1.3,14.55,46.5,20.28,6.66
2018,6,3,5,30,335.0,38.0,1.4,15.1,77.0,31.27,20.96
2018,6,3,5,45,424.5,46.0,1.45,15.65,120.0,37.12,26.86
2018,6,3,6,0,514.0,54.0,1.5,16.2,163.0,42.95,32.35
2018,6,3,6,15,573.5,60.0,1.45,16.85,212.0,46.94,35.99
2018,6,3,6,30,633.0,66.0,1.4,17.5,261.0,84.23,47.2
2018,6,3,6,45,674.0,70.5,1.35,18.2,312.0,134.08,77.61
2018,6,3,7,0,715.0,75.0,1.3,18.9,363.0,191.49,121.71
2018,6,3,7,15,744.5,78.5,1.3,19.7,414.0,245.89,167.16
2018,6,3,7,30,774.0,82.0,1.3,20.5,465.0,302.74,215.44
2018,6,3,7,45,795.5,85.0,1.3,21.3,514.5,358.49,262.49
2018,6,3,8,0,817.0,88.0,1.3,22.1,564.0,415.18,308.93
2018,6,3,8,15,834.0,90.5,1.35,22.75,611.0,470.29,353.03
2018,6,3,8,30,851.0,93.0,1.4,23.4,658.0,524.26,394.77
2018,6,3,8,45,863.5,95.5,1.4,24.05,701.0,575.26,432.65
2018,6,3,9,0,876.0,98.0,1.4,24.7,744.0,625.08,468.32
2018,6,3,9,15,883.0,101.0,1.45,25.2,781.5,670.37,500.29
2018,6,3,9,30,890.0,104.0,1.5,25.7,819.0,713.52,529.89
2018,6,3,9,45,894.0,108.0,1.55,26.2,851.0,753.06,556.27
2018,6,3,10,0,898.0,112.0,1.6,26.7,883.0,789.84,579.2
2018,6,3,10,15,904.0,113.0,1.65,27.0,909.5,822.57,599.49
2018,6,3,10,30,910.0,114.0,1.7,27.3,936.0,852.34,617.75
2018,6,3,10,45,914.5,114.5,1.8,27.6,956.0,877.29,633.35
2018,6,3,11,0,919.0,115.0,1.9,27.9,976.0,898.95,646.86
2018,6,3,11,15,921.5,116.0,1.9,28.15,989.0,915.91,656.49
2018,6,3,11,30,924.0,117.0,1.9,28.4,1002.0,929.34,663.94
2018,6,3,11,45,925.5,117.0,1.95,28.6,1007.5,937.43,668.76
2018,6,3,12,0,927.0,117.0,2.0,28.8,1013.0,941.94,671.45
2018,6,3,12,15,926.0,117.5,2.05,28.8,1010.5,941.07,671.39
2018,6,3,12,30,925.0,118.0,2.1,28.8,1008.0,936.61,669.19
2018,6,3,12,45,922.0,118.0,2.15,28.8,998.0,926.36,663.4
2018,6,3,13,0,919.0,118.0,2.2,28.8,988.0,912.57,655.44
2018,6,3,13,15,916.0,116.5,2.25,28.65,970.5,893.95,644.8
2018,6,3,13,30,913.0,115.0,2.3,28.5,953.0,871.9,631.93
2018,6,3,13,45,908.0,114.5,2.3,28.35,929.5,845.79,615.95
2018,6,3,14,0,903.0,114.0,2.3,28.2,906.0,816.56,597.87
2018,6,3,14,15,896.5,112.0,2.3,28.0,875.5,781.88,576.14
2018,6,3,14,30,890.0,110.0,2.3,27.8,845.0,744.48,551.75
2018,6,3,14,45,878.5,108.5,2.3,27.6,807.5,701.63,522.27
2018,6,3,15,0,867.0,107.0,2.3,27.4,770.0,656.85,490.72
2018,6,3,15,15,846.0,107.5,2.3,27.4,725.0,606.54,453.99
2018,6,3,15,30,825.0,108.0,2.3,27.4,680.0,557.14,416.92
2018,6,3,15,45,813.5,102.5,2.35,26.65,635.0,504.56,377.85
2018,6,3,16,0,802.0,97.0,2.4,25.9,590.0,451.18,336.61
2018,6,3,16,15,792.5,91.0,2.35,25.35,545.0,397.58,293.14
2018,6,3,16,30,783.0,85.0,2.3,24.8,500.0,343.48,247.86
2018,6,3,16,45,760.0,82.0,2.3,24.25,451.5,287.99,200.84
2018,6,3,17,0,737.0,79.0,2.3,23.7,403.0,233.97,154.83
2018,6,3,17,15,702.5,74.5,2.25,22.9,352.0,178.54,109.75
2018,6,3,17,30,668.0,70.0,2.2,22.1,301.0,122.87,68.65
2018,6,3,17,45,620.0,64.5,2.15,21.25,251.5,72.78,41.28
2018,6,3,18,0,572.0,59.0,2.1,20.4,202.0,46.4,34.91
2018,6,3,18,15,499.5,51.5,2.0,19.55,156.0,41.08,30.17
2018,6,3,18,30,427.0,44.0,1.9,18.7,110.0,35.72,25.15
2018,6,3,18,45,314.5,34.0,1.8,17.85,73.5,27.96,17.5
2018,6,3,19,0,202.0,24.0,1.7,17.0,37.0,20.09,1.53
2018,6,3,19,15,105.5,13.0,1.7,16.6,19.5,11.1,0.0
2018,6,3,19,30,9.0,2.0,1.7,16.2,2.0,0.0,0.0
2018,6,3,19,45,4.5,1.0,1.7,15.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,4,4,45,51.0,6.5,2.0,12.85,8.0,0.0,0.0
2018,6,4,5,0,102.0,13.0,2.1,13.0,16.0,11.1,0.0
2018,6,4,5,15,233.5,24.5,2.15,13.4,47.5,20.27,6.96
2018,6,4,5,30,365.0,36.0,2.2,13.8,79.0,29.57,19.64
2018,6,4,5,45,452.0,43.5,2.25,14.15,122.5,35.11,25.27
2018,6,4,6,0,539.0,51.0,2.3,14.5,166.0,40.64,30.53
2018,6,4,6,15,596.5,56.5,2.35,15.1,215.0,44.36,33.96
2018,6,4,6,30,654.0,62.0,2.4,15.7,264.0,81.47,44.9
2018,6,4,6,45,693.5,66.0,2.5,16.25,315.0,135.21,78.53
2018,6,4,7,0,733.0,70.0,2.6,16.8,366.0,189.42,120.62
2018,6,4,7,15,761.0,73.5,2.65,17.25,417.0,244.41,167.74
2018,6,4,7,30,789.0,77.0,2.7,17.7,468.0,301.66,217.9
2018,6,4,7,45,810.0,80.0,2.75,18.2,517.5,357.97,267.17
2018,6,4,8,0,831.0,83.0,2.8,18.7,567.0,416.27,316.88
2018,6,4,8,15,847.5,85.0,2.8,19.05,614.0,470.41,362.17
2018,6,4,8,30,864.0,87.0,2.8,19.4,661.0,524.28,405.81
2018,6,4,8,45,877.0,89.5,2.85,19.75,705.0,576.12,446.68
2018,6,4,9,0,890.0,92.0,2.9,20.1,749.0,626.81,485.47
2018,6,4,9,15,895.5,96.0,2.9,20.3,786.5,672.63,519.68
2018,6,4,9,30,901.0,100.0,2.9,20.5,824.0,716.16,551.35
2018,6,4,9,45,903.0,105.0,2.9,20.75,855.5,755.59,579.19
2018,6,4,10,0,905.0,110.0,2.9,21.0,887.0,792.08,603.26
2018,6,4,10,15,911.0,111.0,2.95,21.05,913.5,825.02,625.27
2018,6,4,10,30,917.0,112.0,3.0,21.1,940.0,854.99,645.16
2018,6,4,10,45,922.5,113.0,3.0,21.2,961.5,881.41,662.14
2018,6,4,11,0,928.0,114.0,3.0,21.3,983.0,904.54,676.86
2018,6,4,11,15,931.5,113.5,3.05,21.3,996.0,921.19,687.85
2018,6,4,11,30,935.0,113.0,3.1,21.3,1009.0,934.3,696.6
2018,6,4,11,45,936.5,113.0,3.1,21.3,1014.5,942.51,701.79
2018,6,4,12,0,938.0,113.0,3.1,21.3,1020.0,947.1,704.7
2018,6,4,12,15,937.5,113.5,3.15,21.2,1018.0,946.71,705.05
2018,6,4,12,30,937.0,114.0,3.2,21.1,1016.0,942.69,703.1
2018,6,4,12,45,905.5,131.5,3.25,21.0,996.5,922.79,690.55
2018,6,4,13,0,874.0,149.0,3.3,20.9,977.0,899.61,675.88
2018,6,4,13,15,879.0,142.5,3.35,20.75,962.5,884.43,666.81
2018,6,4,13,30,884.0,136.0,3.4,20.6,948.0,865.59,655.16
2018,6,4,13,45,901.5,121.5,3.4,20.45,931.0,846.11,642.81
2018,6,4,14,0,919.0,107.0,3.4,20.3,914.0,822.05,627.27
2018,6,4,14,15,912.5,105.5,3.4,20.1,883.5,787.39,604.34
2018,6,4,14,30,906.0,104.0,3.4,19.9,853.0,749.96,578.84
2018,6,4,14,45,897.0,102.0,3.4,19.65,816.5,707.82,548.47
2018,6,4,15,0,888.0,100.0,3.4,19.4,780.0,663.51,515.77
2018,6,4,15,15,876.5,98.0,3.4,19.4,738.5,615.78,479.18
2018,6,4,15,30,865.0,96.0,3.4,19.4,697.0,566.57,440.49
2018,6,4,15,45,849.5,94.0,3.35,18.85,651.5,514.14,398.99
2018,6,4,16,0,834.0,92.0,3.3,18.3,606.0,460.73,355.36
2018,6,4,16,15,813.5,89.5,3.3,17.9,557.0,404.4,308.01
2018,6,4,16,30,793.0,87.0,3.3,17.5,508.0,348.64,259.81
2018,6,4,16,45,766.5,83.5,3.25,17.15,457.0,291.2,209.47
2018,6,4,17,0,740.0,80.0,3.2,16.8,406.0,235.62,160.66
2018,6,4,17,15,704.5,75.5,3.15,16.3,355.0,179.89,113.85
2018,6,4,17,30,669.0,71.0,3.1,15.8,304.0,123.97,71.34
2018,6,4,17,45,617.0,66.0,3.1,15.3,254.0,74.07,43.37
2018,6,4,18,0,565.0,61.0,3.1,14.8,204.0,47.9,37.09
2018,6,4,18,15,486.5,54.0,3.0,14.35,157.5,43.03,32.59
2018,6,4,18,30,408.0,47.0,2.9,13.9,111.0,38.18,27.85
2018,6,4,18,45,291.0,37.0,2.8,13.45,74.5,30.53,20.11
2018,6,4,19,0,174.0,27.0,2.7,13.0,38.0,21.0,3.21
2018,6,4,19,15,90.5,14.5,2.65,12.85,20.0,12.38,0.0
2018,6,4,19,30,7.0,2.0,2.6,12.7,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,2.55,12.55,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,5,4,45,28.5,6.5,2.5,11.7,7.5,0.0,0.0
2018,6,5,5,0,57.0,13.0,2.6,11.8,15.0,11.1,0.0
2018,6,5,5,15,163.5,28.5,2.7,12.0,45.5,22.09,8.38
2018,6,5,5,30,270.0,44.0,2.8,12.2,76.0,33.87,23.49
2018,6,5,5,45,360.5,55.0,2.85,12.4,119.0,42.1,31.63
2018,6,5,6,0,451.0,66.0,2.9,12.6,162.0,52.6,41.43
2018,6,5,6,15,511.0,74.5,2.9,12.85,211.0,58.11,46.57
2018,6,5,6,30,571.0,83.0,2.9,13.1,260.0,93.09,57.93
2018,6,5,6,45,612.5,90.5,2.9,13.35,311.0,141.71,88.49
2018,6,5,7,0,654.0,98.0,2.9,13.6,362.0,194.94,130.12
2018,6,5,7,15,688.5,103.0,2.9,14.0,414.0,248.76,176.03
2018,6,5,7,30,723.0,108.0,2.9,14.4,466.0,305.71,225.7
2018,6,5,7,45,729.5,115.0,2.9,14.75,508.5,357.5,271.79
2018,6,5,8,0,736.0,122.0,2.9,15.1,551.0,408.75,316.35
2018,6,5,8,15,711.0,139.0,2.85,15.5,581.5,453.75,354.72
2018,6,5,8,30,686.0,156.0,2.8,15.9,612.0,494.68,388.31
2018,6,5,8,45,628.5,191.0,2.8,16.3,630.0,529.1,415.4
2018,6,5,9,0,571.0,226.0,2.8,16.7,648.0,553.06,433.39
2018,6,5,9,15,704.0,183.0,2.75,17.05,730.0,631.59,493.09
2018,6,5,9,30,837.0,140.0,2.7,17.4,812.0,712.01,552.73
2018,6,5,9,45,881.0,123.5,2.7,17.7,857.0,755.08,583.85
2018,6,5,10,0,925.0,107.0,2.7,18.0,902.0,803.22,616.83
2018,6,5,10,15,932.5,107.0,2.7,18.25,929.5,837.04,638.64
2018,6,5,10,30,940.0,107.0,2.7,18.5,957.0,867.9,658.35
2018,6,5,10,45,891.5,140.0,2.65,18.8,960.0,878.14,663.36
2018,6,5,11,0,843.0,173.0,2.6,19.1,963.0,894.13,672.5
2018,6,5,11,15,853.0,170.0,2.65,19.2,978.5,913.46,685.18
2018,6,5,11,30,863.0,167.0,2.7,19.3,994.0,929.58,695.72
2018,6,5,11,45,912.5,136.0,2.7,19.4,1015.0,940.33,702.32
2018,6,5,12,0,962.0,105.0,2.7,19.5,1036.0,960.24,715.17
2018,6,5,12,15,957.5,108.0,2.75,19.4,1032.5,958.59,714.6
2018,6,5,12,30,953.0,111.0,2.8,19.3,1029.0,953.24,711.84
2018,6,5,12,45,946.0,114.0,2.85,19.25,1018.0,942.03,705.14
2018,6,5,13,0,939.0,117.0,2.9,19.2,1007.0,927.28,696.14
2018,6,5,13,15,937.0,115.5,2.95,19.0,990.0,909.31,685.4
2018,6,5,13,30,935.0,114.0,3.0,18.8,973.0,887.78,672.25
2018,6,5,13,45,931.0,112.0,3.0,18.6,949.0,860.73,654.92
2018,6,5,14,0,927.0,110.0,3.0,18.4,925.0,830.43,635.28
2018,6,5,14,15,920.5,108.0,3.0,18.2,893.5,795.13,612.01
2018,6,5,14,30,914.0,106.0,3.0,18.0,862.0,757.04,586.04
2018,6,5,14,45,906.5,103.0,3.0,17.75,825.5,714.78,555.64
2018,6,5,15,0,899.0,100.0,3.0,17.5,789.0,670.19,522.77
2018,6,5,15,15,887.5,98.0,3.0,17.5,747.5,622.05,485.86
2018,6,5,15,30,876.0,96.0,3.0,17.5,706.0,572.39,446.8
2018,6,5,15,45,862.0,93.0,2.95,17.05,660.0,519.35,404.59
2018,6,5,16,0,848.0,90.0,2.9,16.6,614.0,465.56,360.42
2018,6,5,16,15,830.0,87.0,2.9,16.35,565.5,408.59,312.23
2018,6,5,16,30,812.0,84.0,2.9,16.1,517.0,352.41,263.3
2018,6,5,16,45,786.5,80.5,2.85,15.8,465.5,294.25,212.08
2018,6,5,17,0,761.0,77.0,2.8,15.5,414.0,237.81,162.25
2018,6,5,17,15,724.0,73.5,2.75,15.1,362.0,181.53,114.77
2018,6,5,17,30,687.0,70.0,2.7,14.7,310.0,125.24,71.88
2018,6,5,17,45,634.5,65.0,2.65,14.3,259.0,74.25,43.16
2018,6,5,18,0,582.0,60.0,2.6,13.9,208.0,47.18,36.6
2018,6,5,18,15,503.0,53.5,2.55,13.45,161.0,42.67,32.41
2018,6,5,18,30,424.0,47.0,2.5,13.0,114.0,38.19,28.01
2018,6,5,18,45,306.0,37.0,2.4,12.6,76.5,30.51,20.26
2018,6,5,19,0,188.0,27.0,2.3,12.2,39.0,21.02,4.29
2018,6,5,19,15,98.0,14.5,2.3,12.1,20.5,12.38,0.0
2018,6,5,19,30,8.0,2.0,2.3,12.0,2.0,0.0,0.0
2018,6,5,19,45,4.0,1.0,2.3,11.85,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,6,4,45,10.5,5.5,2.35,12.1,6.0,0.0,0.0
2018,6,6,5,0,21.0,11.0,2.4,12.2,12.0,9.39,0.0
2018,6,6,5,15,58.0,25.5,2.4,12.35,31.5,19.97,7.19
2018,6,6,5,30,95.0,40.0,2.4,12.5,51.0,30.91,20.95
2018,6,6,5,45,128.0,57.0,2.4,12.65,79.5,43.37,32.73
2018,6,6,6,0,161.0,74.0,2.4,12.8,108.0,55.52,44.0
2018,6,6,6,15,178.0,91.0,2.45,13.0,138.0,67.24,54.68
2018,6,6,6,30,195.0,108.0,2.5,13.2,168.0,90.65,66.62
2018,6,6,6,45,136.0,128.5,2.5,13.4,174.0,115.55,87.08
2018,6,6,7,0,77.0,149.0,2.5,13.6,180.0,131.8,102.85
2018,6,6,7,15,199.0,162.5,2.5,13.9,257.5,178.18,136.64
2018,6,6,7,30,321.0,176.0,2.5,14.2,335.0,238.93,183.57
2018,6,6,7,45,328.5,198.5,2.5,14.45,376.0,280.82,218.94
2018,6,6,8,0,336.0,221.0,2.5,14.7,417.0,323.26,254.16
2018,6,6,8,15,377.5,232.5,2.5,15.1,469.5,372.43,293.55
2018,6,6,8,30,419.0,244.0,2.5,15.5,522.0,430.22,338.9
2018,6,6,8,45,478.5,240.5,2.5,15.9,578.0,484.09,380.65
2018,6,6,9,0,538.0,237.0,2.5,16.3,634.0,541.89,424.68
2018,6,6,9,15,644.0,204.5,2.55,16.6,704.5,610.96,477.26
2018,6,6,9,30,750.0,172.0,2.6,16.9,775.0,682.28,530.64
2018,6,6,9,45,798.0,156.5,2.6,17.25,821.5,729.84,564.98
2018,6,6,10,0,846.0,141.0,2.6,17.6,868.0,779.69,600.4
2018,6,6,10,15,853.0,142.5,2.65,17.75,895.0,804.92,617.28
2018,6,6,10,30,860.0,144.0,2.7,17.9,922.0,834.57,637.05
2018,6,6,10,45,865.0,144.5,2.75,18.1,941.5,858.82,652.85
2018,6,6,11,0,870.0,145.0,2.8,18.3,961.0,879.95,666.54
2018,6,6,11,15,873.0,146.0,2.85,18.4,974.0,896.57,677.45
2018,6,6,11,30,876.0,147.0,2.9,18.5,987.0,909.87,686.19
2018,6,6,11,45,877.5,146.5,2.9,18.55,992.0,917.23,690.75
2018,6,6,12,0,879.0,146.0,2.9,18.6,997.0,921.23,693.17
2018,6,6,12,15,873.0,150.0,2.95,18.55,993.5,918.98,692.12
2018,6,6,12,30,867.0,154.0,3.0,18.5,990.0,913.39,688.95
2018,6,6,12,45,857.0,158.5,3.05,18.45,978.0,901.43,681.53
2018,6,6,13,0,847.0,163.0,3.1,18.4,966.0,898.83,680.63
2018,6,6,13,15,843.0,161.5,3.1,18.35,949.0,880.07,668.3
2018,6,6,13,30,839.0,160.0,3.1,18.3,932.0,858.11,653.9
2018,6,6,13,45,832.5,159.0,3.1,18.2,908.5,831.49,636.39
2018,6,6,14,0,826.0,158.0,3.1,18.1,885.0,802.03,616.76
2018,6,6,14,15,818.0,156.0,3.05,17.95,855.0,767.87,592.57
2018,6,6,14,30,810.0,154.0,3.0,17.8,825.0,731.3,566.28
2018,6,6,14,45,799.5,151.5,3.0,17.7,789.5,690.39,536.49
2018,6,6,15,0,789.0,149.0,3.0,17.6,754.0,647.7,504.73
2018,6,6,15,15,774.5,145.5,3.0,17.6,713.0,600.19,468.47
2018,6,6,15,30,760.0,142.0,3.0,17.6,672.0,551.41,430.36
2018,6,6,15,45,740.0,138.5,3.0,17.2,626.5,499.01,389.09
2018,6,6,16,0,720.0,135.0,3.0,16.8,581.0,446.77,346.71
2018,6,6,16,15,694.0,131.0,3.0,16.5,532.5,392.19,301.25
2018,6,6,16,30,668.0,127.0,3.0,16.2,484.0,339.01,255.84
2018,6,6,16,45,634.5,122.0,3.05,15.9,434.0,284.58,209.03
2018,6,6,17,0,601.0,117.0,3.1,15.6,384.0,233.05,164.63
2018,6,6,17,15,558.0,110.5,3.05,15.15,334.5,181.92,122.45
2018,6,6,17,30,515.0,104.0,3.0,14.7,285.0,132.77,85.35
2018,6,6,17,45,456.5,95.0,2.95,14.3,236.5,88.3,59.08
2018,6,6,18,0,398.0,86.0,2.9,13.9,188.0,63.64,51.23
2018,6,6,18,15,321.0,73.5,2.8,13.55,144.0,54.92,43.25
2018,6,6,18,30,244.0,61.0,2.7,13.2,100.0,46.03,34.86
2018,6,6,18,45,158.5,44.0,2.55,12.85,66.0,33.81,23.1
2018,6,6,19,0,73.0,27.0,2.4,12.5,32.0,20.97,5.14
2018,6,6,19,15,37.0,14.0,2.4,12.45,16.5,11.95,0.0
2018,6,6,19,30,1.0,1.0,2.4,12.4,1.0,0.0,0.0
2018,6,6,19,45,0.5,0.5,2.4,12.3,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,7,4,45,11.0,5.5,2.25,11.65,6.0,0.0,0.0
2018,6,7,5,0,22.0,11.0,2.3,11.7,12.0,9.39,0.0
2018,6,7,5,15,89.5,29.5,2.35,11.9,39.5,22.88,9.26
2018,6,7,5,30,157.0,48.0,2.4,12.1,67.0,36.67,25.94
2018,6,7,5,45,239.0,63.5,2.45,12.3,107.5,47.75,36.64
2018,6,7,6,0,321.0,79.0,2.5,12.5,148.0,58.78,46.95
2018,6,7,6,15,386.5,90.5,2.55,12.85,195.0,66.6,54.14
2018,6,7,6,30,452.0,102.0,2.6,13.2,242.0,97.74,65.63
2018,6,7,6,45,503.0,110.0,2.6,13.55,292.0,140.93,92.57
2018,6,7,7,0,554.0,118.0,2.6,13.9,342.0,192.6,132.26
2018,6,7,7,15,573.5,128.0,2.6,14.3,387.0,241.26,173.71
2018,6,7,7,30,593.0,138.0,2.6,14.7,432.0,291.55,217.41
2018,6,7,7,45,579.5,155.0,2.6,15.15,467.0,337.73,258.23
2018,6,7,8,0,566.0,172.0,2.6,15.6,502.0,378.09,293.28
2018,6,7,8,15,651.0,160.0,2.55,16.0,569.5,442.77,345.22
2018,6,7,8,30,736.0,148.0,2.5,16.4,637.0,510.78,398.8
2018,6,7,8,45,754.5,150.5,2.45,16.75,680.5,561.18,438.03
2018,6,7,9,0,773.0,153.0,2.4,17.1,724.0,610.74,475.54
2018,6,7,9,15,796.0,151.0,2.45,17.45,765.5,658.5,511.23
2018,6,7,9,30,819.0,149.0,2.5,17.8,807.0,705.61,545.63
2018,6,7,9,45,841.5,143.5,2.5,18.15,844.0,748.18,575.85
2018,6,7,10,0,864.0,138.0,2.5,18.5,881.0,782.4,599.8
2018,6,7,10,15,870.5,140.0,2.6,18.7,908.0,815.38,622.0
2018,6,7,10,30,877.0,142.0,2.7,18.9,935.0,845.54,642.13
2018,6,7,10,45,881.5,143.0,2.8,19.1,955.0,870.21,658.46
2018,6,7,11,0,886.0,144.0,2.9,19.3,975.0,891.69,672.64
2018,6,7,11,15,889.5,144.5,2.9,19.3,988.0,908.6,683.57
2018,6,7,11,30,893.0,145.0,2.9,19.3,1001.0,922.14,692.3
2018,6,7,11,45,895.5,145.0,2.95,19.35,1007.5,930.97,698.2
2018,6,7,12,0,898.0,145.0,3.0,19.4,1014.0,936.38,701.92
2018,6,7,12,15,898.0,145.0,3.05,19.45,1012.5,936.14,701.96
2018,6,7,12,30,898.0,145.0,3.1,19.5,1011.0,932.46,699.82
2018,6,7,12,45,895.0,145.5,3.1,19.5,1001.5,923.12,693.73
2018,6,7,13,0,892.0,146.0,3.1,19.5,992.0,910.35,685.45
2018,6,7,13,15,889.5,144.0,3.1,19.55,975.0,892.51,673.67
2018,6,7,13,30,887.0,142.0,3.1,19.6,958.0,871.31,659.66
2018,6,7,13,45,884.5,139.5,3.1,19.6,936.0,846.39,643.23
2018,6,7,14,0,882.0,137.0,3.1,19.6,914.0,818.28,624.57
2018,6,7,14,15,876.5,134.5,3.05,19.55,884.0,784.85,601.92
2018,6,7,14,30,871.0,132.0,3.0,19.5,854.0,748.68,575.89
2018,6,7,14,45,863.0,128.5,3.0,19.45,818.0,707.4,545.96
2018,6,7,15,0,855.0,125.0,3.0,19.4,782.0,667.65,516.37
2018,6,7,15,15,842.0,122.5,3.0,19.4,740.5,619.27,479.67
2018,6,7,15,30,829.0,120.0,3.0,19.4,699.0,569.63,441.1
2018,6,7,15,45,815.0,115.5,2.95,18.95,653.5,516.71,399.55
2018,6,7,16,0,801.0,111.0,2.9,18.5,608.0,463.2,356.21
2018,6,7,16,15,784.0,106.0,2.85,18.15,560.0,407.75,309.9
2018,6,7,16,30,767.0,101.0,2.8,17.8,512.0,352.58,262.55
2018,6,7,16,45,742.0,96.0,2.75,17.45,461.0,292.82,210.88
2018,6,7,17,0,717.0,91.0,2.7,17.1,410.0,237.31,162.52
2018,6,7,17,15,680.5,85.5,2.65,16.6,358.5,181.53,115.98
2018,6,7,17,30,644.0,80.0,2.6,16.1,307.0,129.41,76.65
2018,6,7,17,45,593.5,74.0,2.55,15.6,257.0,80.22,48.63
2018,6,7,18,0,543.0,68.0,2.5,15.1,207.0,53.23,41.79
2018,6,7,18,15,466.5,59.5,2.35,14.6,160.5,47.36,36.42
2018,6,7,18,30,390.0,51.0,2.2,14.1,114.0,41.42,30.74
2018,6,7,18,45,279.5,39.5,2.05,13.55,77.0,30.55,20.35
2018,6,7,19,0,169.0,28.0,1.9,13.0,40.0,21.74,6.31
2018,6,7,19,15,88.0,15.0,1.85,12.7,21.0,12.8,0.0
2018,6,7,19,30,7.0,2.0,1.8,12.4,2.0,0.0,0.0
2018,6,7,19,45,3.5,1.0,1.75,12.15,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,8,4,45,37.5,6.5,1.65,11.6,7.5,0.0,0.0
2018,6,8,5,0,75.0,13.0,1.7,12.0,15.0,11.1,0.0
2018,6,8,5,15,183.0,27.0,1.8,12.45,45.5,20.98,8.11
2018,6,8,5,30,291.0,41.0,1.9,12.9,76.0,31.69,21.61
2018,6,8,5,45,373.0,51.5,2.0,13.4,118.0,41.54,31.04
2018,6,8,6,0,455.0,62.0,2.1,13.9,160.0,49.17,38.19
2018,6,8,6,15,513.5,69.5,2.05,14.3,207.5,54.0,42.66
2018,6,8,6,30,572.0,77.0,2.0,14.7,255.0,86.2,52.47
2018,6,8,6,45,614.5,83.5,2.0,15.15,305.5,133.94,81.42
2018,6,8,7,0,657.0,90.0,2.0,15.6,356.0,186.34,121.6
2018,6,8,7,15,689.0,94.5,2.0,16.1,406.5,239.06,166.05
2018,6,8,7,30,721.0,99.0,2.0,16.6,457.0,294.6,213.97
2018,6,8,7,45,745.5,103.0,2.05,17.1,506.5,352.11,263.47
2018,6,8,8,0,770.0,107.0,2.1,17.6,556.0,408.12,310.79
2018,6,8,8,15,789.0,110.0,2.1,18.05,603.0,461.82,355.09
2018,6,8,8,30,808.0,113.0,2.1,18.5,650.0,515.69,398.1
2018,6,8,8,45,822.0,114.5,2.15,18.95,692.0,565.3,436.81
2018,6,8,9,0,836.0,116.0,2.2,19.4,734.0,614.0,473.68
2018,6,8,9,15,847.5,118.0,2.25,19.8,772.5,656.99,505.56
2018,6,8,9,30,859.0,120.0,2.3,20.2,811.0,700.89,537.2
2018,6,8,9,45,868.0,121.5,2.35,20.6,844.0,740.64,565.17
2018,6,8,10,0,877.0,123.0,2.4,21.0,877.0,778.08,590.55
2018,6,8,10,15,883.0,124.0,2.4,21.35,903.0,810.21,610.84
2018,6,8,10,30,889.0,125.0,2.4,21.7,929.0,839.47,629.04
2018,6,8,10,45,893.5,125.5,2.45,22.0,948.5,864.02,644.47
2018,6,8,11,0,898.0,126.0,2.5,22.3,968.0,885.36,657.74
2018,6,8,11,15,901.5,125.5,2.55,22.6,980.5,901.65,667.67
2018,6,8,11,30,905.0,125.0,2.6,22.9,993.0,914.52,675.43
2018,6,8,11,45,907.5,124.0,2.6,23.2,998.5,922.64,679.71
2018,6,8,12,0,910.0,123.0,2.6,23.5,1004.0,927.28,681.81
2018,6,8,12,15,907.5,124.0,2.65,23.65,1001.0,925.73,680.77
2018,6,8,12,30,905.0,125.0,2.7,23.8,998.0,920.71,677.58
2018,6,8,12,45,901.5,125.5,2.8,23.9,988.0,910.91,671.84
2018,6,8,13,0,898.0,126.0,2.9,24.0,978.0,897.68,663.89
2018,6,8,13,15,895.0,124.5,2.95,23.95,961.5,879.74,652.84
2018,6,8,13,30,892.0,123.0,3.0,23.9,945.0,858.44,639.56
2018,6,8,13,45,887.5,121.0,3.0,23.85,921.0,832.23,622.61
2018,6,8,14,0,883.0,119.0,3.0,23.8,897.0,802.94,603.52
2018,6,8,14,15,876.5,117.5,3.05,23.65,867.5,769.65,582.07
2018,6,8,14,30,870.0,116.0,3.1,23.5,838.0,733.72,557.58
2018,6,8,14,45,862.5,112.5,3.1,23.35,802.5,692.86,528.44
2018,6,8,15,0,855.0,109.0,3.1,23.2,767.0,649.8,497.03
2018,6,8,15,15,843.0,107.0,3.1,23.2,726.5,603.42,462.07
2018,6,8,15,30,831.0,105.0,3.1,23.2,686.0,556.96,426.09
2018,6,8,15,45,817.5,101.5,3.15,22.6,641.5,505.26,386.25
2018,6,8,16,0,804.0,98.0,3.2,22.0,597.0,452.91,344.48
2018,6,8,16,15,788.0,93.5,3.15,21.55,550.0,398.28,299.22
2018,6,8,16,30,772.0,89.0,3.1,21.1,503.0,343.82,252.82
2018,6,8,16,45,749.0,84.5,3.05,20.65,453.5,287.83,204.48
2018,6,8,17,0,726.0,80.0,3.0,20.2,404.0,233.33,157.25
2018,6,8,17,15,694.0,75.0,2.85,19.6,354.0,178.7,111.82
2018,6,8,17,30,662.0,70.0,2.7,19.0,304.0,123.52,70.13
2018,6,8,17,45,617.5,64.0,2.6,18.45,255.0,73.66,41.86
2018,6,8,18,0,573.0,58.0,2.5,17.9,206.0,45.42,34.46
2018,6,8,18,15,506.0,51.0,2.35,17.25,161.0,40.51,30.03
2018,6,8,18,30,439.0,44.0,2.2,16.6,116.0,35.54,25.34
2018,6,8,18,45,337.0,34.5,2.0,16.0,79.0,28.23,18.21
2018,6,8,19,0,235.0,25.0,1.8,15.4,42.0,20.81,6.33
2018,6,8,19,15,124.5,13.5,1.75,15.1,22.0,11.52,0.0
2018,6,8,19,30,14.0,2.0,1.7,14.8,2.0,0.0,0.0
2018,6,8,19,45,7.0,1.0,1.65,14.45,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,6,9,4,45,10.0,5.0,1.7,13.3,5.5,0.0,0.0
2018,6,9,5,0,20.0,10.0,1.8,13.4,11.0,8.54,0.0
2018,6,9,5,15,38.5,24.0,1.95,13.65,28.0,19.3,7.04
2018,6,9,5,30,57.0,38.0,2.1,13.9,45.0,30.13,20.18
2018,6,9,5,45,95.0,56.5,2.25,14.2,74.5,43.95,33.05
2018,6,9,6,0,133.0,75.0,2.4,14.5,104.0,57.55,45.5
2018,6,9,6,15,96.0,91.5,2.45,14.75,115.0,69.11,55.95
2018,6,9,6,30,59.0,108.0,2.5,15.0,126.0,86.54,66.57
2018,6,9,6,45,38.0,114.0,2.6,15.3,126.5,94.77,73.27
2018,6,9,7,0,17.0,120.0,2.7,15.6,127.0,100.32,78.51
2018,6,9,7,15,107.5,156.5,2.7,15.8,209.0,151.54,117.27
2018,6,9,7,30,198.0,193.0,2.7,16.0,291.0,214.43,166.15
2018,6,9,7,45,276.0,209.0,2.75,16.15,361.5,269.66,209.79
2018,6,9,8,0,354.0,225.0,2.8,16.3,432.0,332.02,259.41
2018,6,9,8,15,375.5,239.5,2.8,16.5,475.0,375.5,294.54
2018,6,9,8,30,397.0,254.0,2.8,16.7,518.0,425.29,333.89
2018,6,9,8,45,438.0,256.5,2.8,16.85,565.5,472.93,371.1
2018,6,9,9,0,479.0,259.0,2.8,17.0,613.0,523.04,409.61
2018,6,9,9,15,463.5,282.0,2.85,17.3,639.0,556.63,434.37
2018,6,9,9,30,448.0,305.0,2.9,17.6,665.0,587.57,456.65
2018,6,9,9,45,439.5,323.0,2.95,17.95,688.5,616.65,477.16
2018,6,9,10,0,431.0,341.0,3.0,18.3,712.0,643.58,495.75
2018,6,9,10,15,461.0,344.0,3.1,18.6,751.5,685.56,525.97
2018,6,9,10,30,491.0,347.0,3.2,18.9,791.0,727.33,555.6
2018,6,9,10,45,503.5,354.0,3.25,19.15,818.0,757.46,576.26
2018,6,9,11,0,516.0,361.0,3.3,19.4,845.0,785.96,595.67
2018,6,9,11,15,484.0,378.5,3.35,19.6,837.5,783.27,592.42
2018,6,9,11,30,452.0,396.0,3.4,19.8,830.0,777.4,587.17
2018,6,9,11,45,478.0,387.5,3.5,19.95,848.5,797.48,601.88
2018,6,9,12,0,504.0,379.0,3.6,20.1,867.0,815.43,614.91
2018,6,9,12,15,412.5,408.5,3.65,20.05,807.5,759.69,574.06
2018,6,9,12,30,321.0,438.0,3.7,20.0,748.0,694.85,526.77
2018,6,9,12,45,377.5,417.0,3.75,19.95,778.0,721.81,548.14
2018,6,9,13,0,434.0,396.0,3.8,19.9,808.0,754.47,572.72
2018,6,9,13,15,519.0,349.0,3.8,19.75,833.5,777.07,591.19
2018,6,9,13,30,604.0,302.0,3.8,19.6,859.0,793.31,605.11
2018,6,9,13,45,583.5,303.0,3.85,19.45,829.5,761.9,583.07
2018,6,9,14,0,563.0,304.0,3.9,19.3,800.0,728.71,559.82
2018,6,9,14,15,577.0,284.0,3.9,19.15,777.5,701.82,541.47
2018,6,9,14,30,591.0,264.0,3.9,19.0,755.0,673.71,521.8
2018,6,9,14,45,520.5,275.0,3.9,18.8,694.0,609.1,473.75
2018,6,9,15,0,450.0,286.0,3.9,18.6,633.0,549.47,428.81
2018,6,9,15,15,445.0,271.5,3.9,18.6,599.0,511.3,399.88
2018,6,9,15,30,440.0,257.0,3.9,18.6,565.0,472.32,369.64
2018,6,9,15,45,448.0,235.0,3.9,18.15,531.0,432.98,339.09
2018,6,9,16,0,456.0,213.0,3.9,17.7,497.0,391.9,306.2
2018,6,9,16,15,469.0,191.0,3.85,17.4,462.5,351.13,272.2
2018,6,9,16,30,482.0,169.0,3.8,17.1,428.0,308.28,235.43
2018,6,9,16,45,464.5,154.5,3.75,16.8,384.0,260.83,194.9
2018,6,9,17,0,447.0,140.0,3.7,16.5,340.0,214.84,155.49
2018,6,9,17,15,438.0,123.0,3.65,16.1,299.0,169.98,117.55
2018,6,9,17,30,429.0,106.0,3.6,15.7,258.0,126.02,82.92
2018,6,9,17,45,350.5,96.5,3.5,15.35,208.0,85.48,58.66
2018,6,9,18,0,272.0,87.0,3.4,15.0,158.0,65.3,52.5
2018,6,9,18,15,264.5,70.0,3.3,14.55,126.5,51.98,40.52
2018,6,9,18,30,257.0,53.0,3.2,14.1,95.0,40.14,29.65
2018,6,9,18,45,183.0,39.5,3.1,13.7,64.5,30.21,20.13
2018,6,9,19,0,109.0,26.0,3.0,13.3,34.0,20.41,6.73
2018,6,9,19,15,57.5,14.0,2.9,13.05,18.0,11.95,0.0
2018,6,9,19,30,6.0,2.0,2.8,12.8,2.0,0.0,0.0
2018,6,9,19,45,3.0,1.0,2.75,12.55,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,10,4,45,28.0,6.5,1.8,10.75,7.5,0.0,0.0
2018,6,10,5,0,56.0,13.0,1.9,11.0,15.0,11.1,0.0
2018,6,10,5,15,160.5,27.5,1.95,11.5,44.5,21.31,8.53
2018,6,10,5,30,265.0,42.0,2.0,12.0,74.0,32.34,22.27
2018,6,10,5,45,320.5,52.0,2.05,12.5,108.5,39.69,29.53
2018,6,10,6,0,376.0,62.0,2.1,13.0,143.0,46.88,36.3
2018,6,10,6,15,424.5,73.0,2.15,13.6,187.0,54.56,43.28
2018,6,10,6,30,473.0,84.0,2.2,14.2,231.0,85.73,55.3
2018,6,10,6,45,502.5,95.5,2.2,14.85,276.5,130.05,83.21
2018,6,10,7,0,532.0,107.0,2.2,15.5,322.0,177.68,119.98
2018,6,10,7,15,520.0,126.0,2.25,16.05,359.5,222.34,158.93
2018,6,10,7,30,508.0,145.0,2.3,16.6,397.0,267.55,198.8
2018,6,10,7,45,525.0,156.5,2.3,17.2,440.5,314.69,238.81
2018,6,10,8,0,542.0,168.0,2.3,17.8,484.0,362.88,278.85
2018,6,10,8,15,554.5,180.5,2.3,18.25,527.0,410.72,317.78
2018,6,10,8,30,567.0,193.0,2.3,18.7,570.0,462.08,358.21
2018,6,10,8,45,565.5,210.5,2.3,19.2,607.5,503.28,389.81
2018,6,10,9,0,564.0,228.0,2.3,19.7,645.0,546.33,421.77
2018,6,10,9,15,646.5,206.0,2.3,20.05,707.5,610.14,469.19
2018,6,10,9,30,729.0,184.0,2.3,20.4,770.0,674.85,516.26
2018,6,10,9,45,808.0,150.0,2.3,20.8,824.5,727.03,553.82
2018,6,10,10,0,887.0,116.0,2.3,21.2,879.0,777.36,589.04
2018,6,10,10,15,884.0,123.0,2.35,21.5,903.0,808.15,608.72
2018,6,10,10,30,881.0,130.0,2.4,21.8,927.0,835.48,626.1
2018,6,10,10,45,894.0,125.0,2.4,22.1,949.0,862.13,642.57
2018,6,10,11,0,907.0,120.0,2.4,22.4,971.0,885.9,657.04
2018,6,10,11,15,910.5,119.5,2.45,22.55,983.5,902.39,667.45
2018,6,10,11,30,914.0,119.0,2.5,22.7,996.0,915.46,675.71
2018,6,10,11,45,915.5,118.0,2.55,22.85,1001.0,922.84,680.31
2018,6,10,12,0,917.0,117.0,2.6,23.0,1006.0,926.7,682.73
2018,6,10,12,15,917.0,116.0,2.65,23.05,1003.5,925.71,682.33
2018,6,10,12,30,917.0,115.0,2.7,23.1,1001.0,921.19,679.72
2018,6,10,12,45,916.0,114.5,2.8,23.1,992.0,912.69,675.09
2018,6,10,13,0,915.0,114.0,2.9,23.1,983.0,900.66,668.16
2018,6,10,13,15,911.5,112.5,2.95,22.95,965.5,882.1,656.91
2018,6,10,13,30,908.0,111.0,3.0,22.8,948.0,860.14,643.39
2018,6,10,13,45,903.0,109.5,3.05,22.7,924.5,833.69,626.64
2018,6,10,14,0,898.0,108.0,3.1,22.6,901.0,804.14,607.67
2018,6,10,14,15,891.0,106.5,3.15,22.4,870.5,770.14,585.68
2018,6,10,14,30,884.0,105.0,3.2,22.2,840.0,733.48,560.97
2018,6,10,14,45,875.0,103.0,3.25,21.95,804.5,692.54,531.91
2018,6,10,15,0,866.0,101.0,3.3,21.7,769.0,649.5,500.57
2018,6,10,15,15,854.0,99.5,3.3,21.7,728.5,603.25,465.35
2018,6,10,15,30,842.0,98.0,3.3,21.7,688.0,555.6,428.17
2018,6,10,15,45,827.5,94.5,3.3,21.0,643.0,503.79,387.9
2018,6,10,16,0,813.0,91.0,3.3,20.3,598.0,450.84,345.33
2018,6,10,16,15,795.5,87.5,3.3,19.8,550.5,396.21,299.8
2018,6,10,16,30,778.0,84.0,3.3,19.3,503.0,341.88,253.17
2018,6,10,16,45,754.5,80.5,3.3,18.85,454.0,286.41,204.83
2018,6,10,17,0,731.0,77.0,3.3,18.4,405.0,232.47,157.63
2018,6,10,17,15,698.5,72.5,3.25,17.85,355.0,177.96,111.88
2018,6,10,17,30,666.0,68.0,3.2,17.3,305.0,123.06,69.99
2018,6,10,17,45,621.5,62.0,3.1,16.7,256.0,73.01,41.18
2018,6,10,18,0,577.0,56.0,3.0,16.1,207.0,43.83,33.32
2018,6,10,18,15,510.0,50.0,2.85,15.6,162.0,39.65,29.5
2018,6,10,18,30,443.0,44.0,2.7,15.1,117.0,35.49,25.48
2018,6,10,18,45,340.0,35.5,2.5,14.6,80.5,29.03,19.11
2018,6,10,19,0,237.0,27.0,2.3,14.1,44.0,22.56,8.53
2018,6,10,19,15,126.0,14.5,2.25,13.8,23.0,12.38,0.0
2018,6,10,19,30,15.0,2.0,2.2,13.5,2.0,0.0,0.0
2018,6,10,19,45,7.5,1.0,2.1,13.25,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,11,4,45,50.5,7.0,1.45,12.15,8.5,0.0,0.0
2018,6,11,5,0,101.0,14.0,1.5,12.4,17.0,11.95,0.0
2018,6,11,5,15,227.5,25.0,1.55,12.9,48.0,20.63,8.06
2018,6,11,5,30,354.0,36.0,1.6,13.4,79.0,29.46,19.67
2018,6,11,5,45,439.5,43.5,1.6,13.9,121.5,34.99,25.24
2018,6,11,6,0,525.0,51.0,1.6,14.4,164.0,40.5,30.45
2018,6,11,6,15,580.5,56.0,1.65,14.95,211.5,43.81,33.51
2018,6,11,6,30,636.0,61.0,1.7,15.5,259.0,74.55,41.63
2018,6,11,6,45,674.5,65.5,1.7,16.1,309.0,127.07,73.1
2018,6,11,7,0,713.0,70.0,1.7,16.7,359.0,179.94,113.24
2018,6,11,7,15,740.5,74.0,1.7,17.3,409.0,233.72,158.62
2018,6,11,7,30,768.0,78.0,1.7,17.9,459.0,289.74,207.08
2018,6,11,7,45,788.5,81.5,1.7,18.45,508.0,344.89,254.79
2018,6,11,8,0,809.0,85.0,1.7,19.0,557.0,400.9,302.06
2018,6,11,8,15,826.0,87.5,1.7,19.55,603.5,455.64,346.93
2018,6,11,8,30,843.0,90.0,1.7,20.1,650.0,508.97,389.22
2018,6,11,8,45,855.0,92.5,1.7,20.65,692.5,559.16,427.73
2018,6,11,9,0,867.0,95.0,1.7,21.2,735.0,608.17,464.06
2018,6,11,9,15,866.5,102.5,1.7,21.7,770.5,652.33,495.7
2018,6,11,9,30,866.0,110.0,1.7,22.2,806.0,693.79,524.45
2018,6,11,9,45,861.0,120.0,1.7,22.7,836.0,731.37,549.62
2018,6,11,10,0,856.0,130.0,1.7,23.2,866.0,765.57,571.82
2018,6,11,10,15,863.0,131.0,1.7,23.65,892.5,797.91,591.58
2018,6,11,10,30,870.0,132.0,1.7,24.1,919.0,827.49,609.3
2018,6,11,10,45,875.5,132.0,1.75,24.6,939.0,852.07,623.98
2018,6,11,11,0,881.0,132.0,1.8,25.1,959.0,873.55,636.62
2018,6,11,11,15,884.5,133.0,1.85,25.4,973.0,890.96,647.13
2018,6,11,11,30,888.0,134.0,1.9,25.7,987.0,905.04,655.55
2018,6,11,11,45,890.5,133.5,1.9,26.0,993.0,913.57,659.94
2018,6,11,12,0,893.0,133.0,1.9,26.3,999.0,918.7,662.29
2018,6,11,12,15,896.5,130.5,2.0,26.45,998.5,919.6,663.47
2018,6,11,12,30,900.0,128.0,2.1,26.6,998.0,917.03,662.53
2018,6,11,12,45,904.5,124.0,2.15,26.8,991.0,910.51,658.5
2018,6,11,13,0,909.0,120.0,2.2,27.0,984.0,900.36,652.22
2018,6,11,13,15,906.0,119.5,2.3,27.0,968.0,883.28,642.45
2018,6,11,13,30,903.0,119.0,2.4,27.0,952.0,862.82,630.45
2018,6,11,13,45,898.5,117.5,2.45,27.0,929.0,836.97,614.44
2018,6,11,14,0,894.0,116.0,2.5,27.0,906.0,808.0,596.28
2018,6,11,14,15,888.0,115.0,2.55,26.9,877.0,775.39,575.74
2018,6,11,14,30,882.0,114.0,2.6,26.8,848.0,740.04,552.27
2018,6,11,14,45,873.0,111.5,2.65,26.65,812.0,698.79,523.74
2018,6,11,15,0,864.0,109.0,2.7,26.5,776.0,655.42,492.98
2018,6,11,15,15,852.0,107.0,2.7,26.5,735.5,608.83,458.57
2018,6,11,15,30,840.0,105.0,2.7,26.5,695.0,560.84,422.21
2018,6,11,15,45,825.5,102.5,2.75,25.95,650.5,510.53,384.06
2018,6,11,16,0,811.0,100.0,2.8,25.4,606.0,458.37,343.16
2018,6,11,16,15,792.5,96.5,2.75,24.95,558.5,403.41,298.5
2018,6,11,16,30,774.0,93.0,2.7,24.5,511.0,348.84,252.88
2018,6,11,16,45,748.5,89.0,2.7,24.1,461.0,292.53,205.21
2018,6,11,17,0,723.0,85.0,2.7,23.7,411.0,237.99,158.82
2018,6,11,17,15,688.0,81.0,2.65,22.95,360.5,180.37,111.9
2018,6,11,17,30,653.0,77.0,2.6,22.2,310.0,129.31,74.14
2018,6,11,17,45,603.5,71.0,2.5,21.5,260.0,79.66,46.09
2018,6,11,18,0,554.0,65.0,2.4,20.8,210.0,50.72,38.64
2018,6,11,18,15,481.0,57.5,2.25,19.95,164.0,45.59,34.1
2018,6,11,18,30,408.0,50.0,2.1,19.1,118.0,40.42,29.3
2018,6,11,18,45,300.5,40.0,1.9,18.25,81.0,30.97,20.46
2018,6,11,19,0,193.0,30.0,1.7,17.4,44.0,23.29,9.27
2018,6,11,19,15,101.5,16.0,1.6,16.9,23.0,13.66,0.0
2018,6,11,19,30,10.0,2.0,1.5,16.4,2.0,0.0,0.0
