Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,9,0,815.0,120.0,1.9,23.0,714.0,591.74,449.18
2018,7,1,9,15,828.0,121.5,1.9,23.45,753.0,638.28,482.83
2018,7,1,9,30,841.0,123.0,1.9,23.9,792.0,679.3,511.75
2018,7,1,9,45,852.0,123.5,1.95,24.35,826.0,719.67,539.75
2018,7,1,10,0,863.0,124.0,2.0,24.8,860.0,757.97,565.7
2018,7,1,10,15,870.0,125.5,2.05,25.15,887.5,791.79,587.27
2018,7,1,10,30,877.0,127.0,2.1,25.5,915.0,822.88,606.74
2018,7,1,10,45,881.5,128.0,2.15,25.8,936.0,848.59,622.66
2018,7,1,11,0,886.0,129.0,2.2,26.1,957.0,871.16,636.5
2018,7,1,11,15,889.0,130.0,2.25,26.25,971.0,889.21,647.78
2018,7,1,11,30,892.0,131.0,2.3,26.4,985.0,903.89,656.94
2018,7,1,11,45,893.5,131.0,2.35,26.6,991.5,912.98,662.43
2018,7,1,12,0,895.0,131.0,2.4,26.8,998.0,918.66,665.83
2018,7,1,12,15,890.0,134.0,2.45,26.8,995.5,917.72,665.58
2018,7,1,12,30,885.0,137.0,2.5,26.8,993.0,913.39,663.25
2018,7,1,12,45,877.0,140.5,2.55,26.8,982.5,903.49,657.4
2018,7,1,13,0,869.0,144.0,2.6,26.8,972.0,890.33,649.51
2018,7,1,13,15,865.0,143.0,2.6,26.65,956.0,873.6,639.32
2018,7,1,13,30,861.0,142.0,2.6,26.5,940.0,853.64,627.04
2018,7,1,13,45,855.5,140.5,2.6,26.35,917.5,828.9,611.58
2018,7,1,14,0,850.0,139.0,2.6,26.2,895.0,801.19,594.09
2018,7,1,14,15,843.0,137.5,2.6,25.9,866.5,769.53,574.15
2018,7,1,14,30,836.0,136.0,2.6,25.6,838.0,741.38,555.13
2018,7,1,14,45,826.5,133.0,2.6,25.35,803.0,700.78,527.03
2018,7,1,15,0,817.0,130.0,2.6,25.1,768.0,658.18,496.93
2018,7,1,15,15,804.5,127.5,2.6,25.1,728.5,612.46,463.32
2018,7,1,15,30,792.0,125.0,2.6,25.1,689.0,565.46,427.93
2018,7,1,15,45,776.5,121.5,2.55,24.5,645.0,515.01,389.83
2018,7,1,16,0,761.0,118.0,2.5,23.9,601.0,464.11,350.15
2018,7,1,16,15,742.5,113.5,2.45,23.45,554.5,410.92,307.32
2018,7,1,16,30,724.0,109.0,2.4,23.0,508.0,355.74,261.75
2018,7,1,16,45,699.0,104.0,2.35,22.6,459.5,300.86,215.51
2018,7,1,17,0,674.0,99.0,2.3,22.2,411.0,247.71,170.27
2018,7,1,17,15,640.0,93.0,2.25,21.6,361.0,194.07,125.91
2018,7,1,17,30,606.0,87.0,2.2,21.0,311.0,143.77,87.07
2018,7,1,17,45,559.5,80.0,2.15,20.4,262.5,95.49,56.44
2018,7,1,18,0,513.0,73.0,2.1,19.8,214.0,56.39,43.76
2018,7,1,18,15,446.5,64.0,2.05,19.15,168.5,50.34,38.44
2018,7,1,18,30,380.0,55.0,2.0,18.5,123.0,44.15,32.75
2018,7,1,18,45,288.5,43.0,1.95,17.8,85.5,33.11,22.62
2018,7,1,19,0,197.0,31.0,1.9,17.1,48.0,24.01,12.48
2018,7,1,19,15,109.0,17.5,1.9,16.7,26.0,14.94,0.0
2018,7,1,19,30,21.0,4.0,1.9,16.3,4.0,3.41,0.0
2018,7,1,19,45,10.5,2.0,1.85,15.9,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,7,2,4,45,14.5,3.5,1.15,14.3,4.0,0.0,0.0
2018,7,2,5,0,29.0,7.0,1.2,14.5,8.0,5.97,0.0
2018,7,2,5,15,91.5,22.0,1.25,14.9,30.5,17.35,0.0
2018,7,2,5,30,154.0,37.0,1.3,15.3,53.0,28.31,17.97
2018,7,2,5,45,204.5,53.0,1.3,15.7,86.5,40.02,29.22
2018,7,2,6,0,255.0,69.0,1.3,16.1,120.0,51.37,39.66
2018,7,2,6,15,209.5,90.0,1.35,16.6,139.5,66.73,53.38
2018,7,2,6,30,164.0,111.0,1.4,17.1,159.0,87.49,65.69
2018,7,2,6,45,208.0,129.0,1.4,17.55,202.0,116.46,84.03
2018,7,2,7,0,252.0,147.0,1.4,18.0,245.0,152.79,110.43
2018,7,2,7,15,273.5,166.0,1.4,18.5,286.0,190.36,140.25
2018,7,2,7,30,295.0,185.0,1.4,19.0,327.0,230.36,172.6
2018,7,2,7,45,407.5,181.5,1.4,19.45,401.0,286.77,215.66
2018,7,2,8,0,520.0,178.0,1.4,19.9,475.0,352.88,266.77
2018,7,2,8,15,587.5,174.0,1.4,20.4,536.0,413.25,313.81
2018,7,2,8,30,655.0,170.0,1.4,20.9,597.0,475.77,361.66
2018,7,2,8,45,673.5,175.0,1.4,21.35,640.5,524.91,398.77
2018,7,2,9,0,692.0,180.0,1.4,21.8,684.0,574.04,434.81
2018,7,2,9,15,680.5,197.0,1.45,22.2,714.5,614.66,463.86
2018,7,2,9,30,669.0,214.0,1.5,22.6,745.0,652.25,490.01
2018,7,2,9,45,646.5,237.0,1.5,23.05,768.0,684.17,510.88
2018,7,2,10,0,624.0,260.0,1.5,23.5,791.0,712.08,528.46
2018,7,2,10,15,633.5,264.5,1.6,23.75,819.0,745.16,551.12
2018,7,2,10,30,643.0,269.0,1.7,24.0,847.0,776.35,572.19
2018,7,2,10,45,649.0,272.5,1.75,24.3,867.5,801.75,588.6
2018,7,2,11,0,655.0,276.0,1.8,24.6,888.0,824.74,603.31
2018,7,2,11,15,660.5,278.0,1.85,24.7,902.5,843.47,615.63
2018,7,2,11,30,666.0,280.0,1.9,24.8,917.0,859.52,626.18
2018,7,2,11,45,667.5,281.5,1.95,24.9,924.0,868.83,632.28
2018,7,2,12,0,669.0,283.0,2.0,25.0,931.0,875.23,636.56
2018,7,2,12,15,669.5,282.0,2.05,24.95,930.0,875.64,637.38
2018,7,2,12,30,670.0,281.0,2.1,24.9,929.0,873.1,636.34
2018,7,2,12,45,668.0,280.0,2.15,24.9,921.5,865.41,631.8
2018,7,2,13,0,666.0,279.0,2.2,24.9,914.0,854.82,625.37
2018,7,2,13,15,660.0,276.5,2.25,24.75,897.0,836.7,614.27
2018,7,2,13,30,654.0,274.0,2.3,24.6,880.0,815.95,601.36
2018,7,2,13,45,646.5,271.0,2.35,24.45,858.0,791.07,585.5
2018,7,2,14,0,639.0,268.0,2.4,24.3,836.0,763.92,567.89
2018,7,2,14,15,629.5,263.0,2.45,23.95,807.5,731.44,546.78
2018,7,2,14,30,620.0,258.0,2.5,23.6,779.0,697.18,524.03
2018,7,2,14,45,607.0,252.0,2.5,23.3,744.5,658.08,497.03
2018,7,2,15,0,594.0,246.0,2.5,23.0,710.0,617.87,468.71
2018,7,2,15,15,578.0,239.0,2.5,23.0,671.0,571.63,434.93
2018,7,2,15,30,562.0,232.0,2.5,23.0,632.0,527.43,401.89
2018,7,2,15,45,544.0,222.5,2.5,22.15,589.5,480.01,366.96
2018,7,2,16,0,526.0,213.0,2.5,21.3,547.0,432.99,331.27
2018,7,2,16,15,505.5,202.0,2.5,20.85,502.5,384.36,292.86
2018,7,2,16,30,485.0,191.0,2.5,20.4,458.0,336.89,254.44
2018,7,2,16,45,458.5,177.5,2.45,19.95,411.0,287.05,213.57
2018,7,2,17,0,432.0,164.0,2.4,19.5,364.0,239.58,174.33
2018,7,2,17,15,399.5,149.0,2.35,18.9,317.0,192.45,136.15
2018,7,2,17,30,367.0,134.0,2.3,18.3,270.0,148.86,102.49
2018,7,2,17,45,328.0,117.5,2.25,17.75,225.0,108.6,75.16
2018,7,2,18,0,289.0,101.0,2.2,17.2,180.0,74.7,60.28
2018,7,2,18,15,241.5,81.5,2.15,16.65,138.5,61.15,48.32
2018,7,2,18,30,194.0,62.0,2.1,16.1,97.0,47.25,35.79
2018,7,2,18,45,141.5,43.5,2.0,15.6,65.0,33.68,23.34
2018,7,2,19,0,89.0,25.0,1.9,15.1,33.0,19.8,9.38
2018,7,2,19,15,48.5,13.5,1.9,14.85,17.5,11.52,0.0
2018,7,2,19,30,8.0,2.0,1.9,14.6,2.0,1.71,0.0
2018,7,2,19,45,4.0,1.0,1.85,14.4,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,3,4,45,18.5,4.0,1.95,13.55,4.5,0.0,0.0
2018,7,3,5,0,37.0,8.0,2.0,13.7,9.0,6.83,0.0
2018,7,3,5,15,136.5,23.5,2.05,14.0,36.5,18.26,0.0
2018,7,3,5,30,236.0,39.0,2.1,14.3,64.0,30.09,19.43
2018,7,3,5,45,331.5,50.0,2.1,14.6,105.0,38.38,27.89
2018,7,3,6,0,427.0,61.0,2.1,14.9,146.0,48.79,37.56
2018,7,3,6,15,491.5,69.0,2.1,15.25,193.5,54.03,42.46
2018,7,3,6,30,556.0,77.0,2.1,15.6,241.0,72.46,47.36
2018,7,3,6,45,602.0,83.5,2.1,15.95,291.5,118.75,71.12
2018,7,3,7,0,648.0,90.0,2.1,16.3,342.0,170.22,108.2
2018,7,3,7,15,684.0,94.5,2.1,16.8,393.5,222.86,151.37
2018,7,3,7,30,720.0,99.0,2.1,17.3,445.0,278.88,199.2
2018,7,3,7,45,748.5,101.5,2.1,17.8,495.5,336.44,248.67
2018,7,3,8,0,777.0,104.0,2.1,18.3,546.0,392.82,296.44
2018,7,3,8,15,798.0,106.0,2.15,18.75,594.0,447.06,341.64
2018,7,3,8,30,819.0,108.0,2.2,19.2,642.0,501.73,385.83
2018,7,3,8,45,836.5,109.0,2.2,19.7,686.5,553.74,426.45
2018,7,3,9,0,854.0,110.0,2.2,20.2,731.0,603.18,463.92
2018,7,3,9,15,863.0,113.5,2.25,20.55,770.0,649.97,498.75
2018,7,3,9,30,872.0,117.0,2.3,20.9,809.0,694.92,531.32
2018,7,3,9,45,878.0,120.0,2.3,21.25,842.0,735.24,559.54
2018,7,3,10,0,884.0,123.0,2.3,21.6,875.0,773.07,585.36
2018,7,3,10,15,891.5,124.0,2.35,21.85,903.5,807.61,607.83
2018,7,3,10,30,899.0,125.0,2.4,22.1,932.0,839.38,628.26
2018,7,3,10,45,905.5,125.0,2.45,22.4,954.0,866.52,645.34
2018,7,3,11,0,912.0,125.0,2.5,22.7,976.0,890.52,660.31
2018,7,3,11,15,915.5,125.0,2.55,22.8,990.0,908.68,671.92
2018,7,3,11,30,919.0,125.0,2.6,22.9,1004.0,923.39,681.34
2018,7,3,11,45,921.5,124.5,2.6,23.05,1011.0,933.29,687.12
2018,7,3,12,0,924.0,124.0,2.6,23.2,1018.0,939.66,690.7
2018,7,3,12,15,922.0,125.5,2.65,23.25,1017.0,940.24,691.29
2018,7,3,12,30,920.0,127.0,2.7,23.3,1016.0,937.27,689.68
2018,7,3,12,45,916.5,127.5,2.7,23.3,1007.0,928.59,684.14
2018,7,3,13,0,913.0,128.0,2.7,23.3,998.0,916.42,676.42
2018,7,3,13,15,911.0,126.5,2.7,23.3,982.5,900.31,666.18
2018,7,3,13,30,909.0,125.0,2.7,23.3,967.0,880.75,653.7
2018,7,3,13,45,905.5,123.0,2.7,23.3,945.0,856.12,637.84
2018,7,3,14,0,902.0,121.0,2.7,23.3,923.0,828.26,619.79
2018,7,3,14,15,896.0,119.0,2.65,23.25,894.0,795.39,598.06
2018,7,3,14,30,890.0,117.0,2.6,23.2,865.0,759.72,573.89
2018,7,3,14,45,882.0,115.0,2.6,23.1,830.0,720.03,545.95
2018,7,3,15,0,874.0,113.0,2.6,23.0,795.0,678.06,515.75
2018,7,3,15,15,862.5,110.5,2.6,23.0,754.5,631.45,481.27
2018,7,3,15,30,851.0,108.0,2.6,23.0,714.0,583.3,444.75
2018,7,3,15,45,836.5,105.0,2.55,22.65,669.0,532.74,405.8
2018,7,3,16,0,822.0,102.0,2.5,22.3,624.0,479.84,363.89
2018,7,3,16,15,803.5,98.5,2.45,21.95,576.0,424.43,318.81
2018,7,3,16,30,785.0,95.0,2.4,21.6,528.0,369.31,272.63
2018,7,3,16,45,759.5,92.0,2.35,21.3,478.0,313.11,224.68
2018,7,3,17,0,734.0,89.0,2.3,21.0,428.0,258.55,177.68
2018,7,3,17,15,699.5,84.0,2.3,20.55,376.5,199.1,128.09
2018,7,3,17,30,665.0,79.0,2.3,20.1,325.0,146.03,86.63
2018,7,3,17,45,617.5,73.0,2.25,19.65,274.5,94.89,53.89
2018,7,3,18,0,570.0,67.0,2.2,19.2,224.0,52.06,40.1
2018,7,3,18,15,500.5,60.0,2.1,18.55,177.0,47.39,35.97
2018,7,3,18,30,431.0,53.0,2.0,17.9,130.0,42.7,31.58
2018,7,3,18,45,329.0,43.0,1.95,17.2,91.0,35.22,24.47
2018,7,3,19,0,227.0,33.0,1.9,16.5,52.0,25.61,13.63
2018,7,3,19,15,125.5,19.0,1.9,16.1,28.5,16.22,0.0
2018,7,3,19,30,24.0,5.0,1.9,15.7,5.0,4.27,0.0
2018,7,3,19,45,12.0,2.5,1.9,15.3,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,4,4,45,22.5,4.5,1.7,13.2,5.0,0.0,0.0
2018,7,4,5,0,45.0,9.0,1.8,13.4,10.0,7.68,0.0
2018,7,4,5,15,154.5,23.5,1.85,13.75,37.5,18.29,0.0
2018,7,4,5,30,264.0,38.0,1.9,14.1,65.0,29.42,18.81
2018,7,4,5,45,358.5,47.5,1.95,14.45,106.0,38.62,28.1
2018,7,4,6,0,453.0,57.0,2.0,14.8,147.0,45.57,34.73
2018,7,4,6,15,517.0,64.5,2.0,15.2,194.5,50.57,39.4
2018,7,4,6,30,581.0,72.0,2.0,15.6,242.0,68.91,44.14
2018,7,4,6,45,626.5,77.0,2.0,16.05,292.5,115.43,67.41
2018,7,4,7,0,672.0,82.0,2.0,16.5,343.0,167.01,104.41
2018,7,4,7,15,705.5,86.0,1.95,16.95,394.0,220.04,148.07
2018,7,4,7,30,739.0,90.0,1.9,17.4,445.0,279.01,198.46
2018,7,4,7,45,764.0,93.0,1.9,17.8,494.5,333.84,246.04
2018,7,4,8,0,789.0,96.0,1.9,18.2,544.0,390.15,293.99
2018,7,4,8,15,809.0,98.5,1.9,18.65,592.0,445.01,339.58
2018,7,4,8,30,829.0,101.0,1.9,19.1,640.0,500.19,383.94
2018,7,4,8,45,846.0,101.5,1.9,19.55,684.0,550.95,423.64
2018,7,4,9,0,863.0,102.0,1.9,20.0,728.0,601.41,461.8
2018,7,4,9,15,872.5,104.5,1.95,20.4,767.0,648.06,496.34
2018,7,4,9,30,882.0,107.0,2.0,20.8,806.0,692.89,528.65
2018,7,4,9,45,889.0,109.0,2.0,21.2,839.5,733.46,556.82
2018,7,4,10,0,896.0,111.0,2.0,21.6,873.0,771.59,582.23
2018,7,4,10,15,904.0,111.5,2.05,21.9,901.5,806.5,604.69
2018,7,4,10,30,912.0,112.0,2.1,22.2,930.0,838.64,625.14
2018,7,4,10,45,918.5,111.0,2.15,22.5,951.5,865.25,641.78
2018,7,4,11,0,925.0,110.0,2.2,22.8,973.0,888.69,656.3
2018,7,4,11,15,929.0,110.0,2.25,22.95,987.5,907.58,668.22
2018,7,4,11,30,933.0,110.0,2.3,23.1,1002.0,922.99,677.93
2018,7,4,11,45,935.5,109.0,2.35,23.2,1009.0,932.63,684.09
2018,7,4,12,0,938.0,108.0,2.4,23.3,1016.0,938.68,688.03
2018,7,4,12,15,938.5,108.0,2.45,23.4,1015.5,940.24,689.15
2018,7,4,12,30,939.0,108.0,2.5,23.5,1015.0,938.16,688.03
2018,7,4,12,45,937.5,107.5,2.5,23.55,1007.0,930.23,682.87
2018,7,4,13,0,936.0,107.0,2.5,23.6,999.0,918.68,675.47
2018,7,4,13,15,934.0,105.5,2.5,23.6,983.5,902.19,665.04
2018,7,4,13,30,932.0,104.0,2.5,23.6,968.0,882.15,652.32
2018,7,4,13,45,929.5,102.5,2.5,23.65,946.5,858.22,636.92
2018,7,4,14,0,927.0,101.0,2.5,23.7,925.0,830.94,619.26
2018,7,4,14,15,922.0,99.5,2.5,23.65,896.5,798.53,598.29
2018,7,4,14,30,917.0,98.0,2.5,23.6,868.0,763.17,575.17
2018,7,4,14,45,909.5,96.0,2.45,23.55,833.0,722.86,546.78
2018,7,4,15,0,902.0,94.0,2.4,23.5,798.0,680.16,515.83
2018,7,4,15,15,891.5,92.5,2.4,23.5,758.0,633.92,481.73
2018,7,4,15,30,881.0,91.0,2.4,23.5,718.0,585.99,445.47
2018,7,4,15,45,868.5,89.0,2.4,23.2,674.0,535.13,406.46
2018,7,4,16,0,856.0,87.0,2.4,22.9,630.0,483.28,365.38
2018,7,4,16,15,840.5,83.5,2.35,22.6,582.5,428.11,320.34
2018,7,4,16,30,825.0,80.0,2.3,22.3,535.0,371.1,272.55
2018,7,4,16,45,803.0,76.5,2.3,22.0,484.5,313.4,223.26
2018,7,4,17,0,781.0,73.0,2.3,21.7,434.0,256.89,174.38
2018,7,4,17,15,751.5,69.0,2.25,21.15,383.0,200.04,126.43
2018,7,4,17,30,722.0,65.0,2.2,20.6,332.0,145.83,83.79
2018,7,4,17,45,679.0,61.0,2.2,20.05,281.5,93.66,50.6
2018,7,4,18,0,636.0,57.0,2.2,19.5,231.0,44.8,33.71
2018,7,4,18,15,572.5,51.0,2.1,18.75,183.5,40.58,29.99
2018,7,4,18,30,509.0,45.0,2.0,18.0,136.0,36.34,26.04
2018,7,4,18,45,409.0,37.0,1.9,17.25,95.5,30.25,20.22
2018,7,4,19,0,309.0,29.0,1.8,16.5,55.0,24.16,12.47
2018,7,4,19,15,176.0,17.0,1.75,16.15,30.0,14.51,0.0
2018,7,4,19,30,43.0,5.0,1.7,15.8,5.0,4.27,0.0
2018,7,4,19,45,21.5,2.5,1.65,15.45,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,0.95,12.4,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.0,12.6,2.0,1.71,0.0
2018,7,5,5,15,0.0,9.0,1.05,13.2,9.0,7.4,0.0
2018,7,5,5,30,0.0,16.0,1.1,13.8,16.0,13.17,5.3
2018,7,5,5,45,0.0,26.0,1.15,14.35,26.0,21.45,13.14
2018,7,5,6,0,0.0,36.0,1.2,14.9,36.0,29.74,20.76
2018,7,5,6,15,0.0,50.5,1.2,15.4,50.5,41.8,31.63
2018,7,5,6,30,0.0,65.0,1.2,15.9,65.0,53.52,40.04
2018,7,5,6,45,11.0,98.5,1.2,16.45,103.0,80.55,62.25
2018,7,5,7,0,22.0,132.0,1.2,17.0,141.0,109.25,85.25
2018,7,5,7,15,257.0,133.0,1.15,17.55,255.5,161.57,118.15
2018,7,5,7,30,492.0,134.0,1.1,18.1,370.0,244.21,177.73
2018,7,5,7,45,671.0,104.5,1.05,18.7,463.5,311.12,228.51
2018,7,5,8,0,850.0,75.0,1.0,19.3,557.0,395.77,293.9
2018,7,5,8,15,866.5,77.5,0.95,19.95,605.0,451.59,338.93
2018,7,5,8,30,883.0,80.0,0.9,20.6,653.0,507.23,382.16
2018,7,5,8,45,896.0,81.0,0.85,21.25,697.0,559.16,420.92
2018,7,5,9,0,909.0,82.0,0.8,21.9,741.0,609.99,457.26
2018,7,5,9,15,918.5,83.5,0.75,22.55,780.5,657.73,489.93
2018,7,5,9,30,928.0,85.0,0.7,23.2,820.0,703.56,519.99
2018,7,5,9,45,935.0,86.5,0.7,23.85,854.0,745.48,547.01
2018,7,5,10,0,942.0,88.0,0.7,24.5,888.0,784.82,570.35
2018,7,5,10,15,947.5,89.0,0.75,25.1,916.0,819.78,591.09
2018,7,5,10,30,953.0,90.0,0.8,25.7,944.0,851.69,609.73
2018,7,5,10,45,956.5,89.5,0.8,26.3,964.0,877.34,623.47
2018,7,5,11,0,960.0,89.0,0.8,26.9,984.0,899.56,635.02
2018,7,5,11,15,962.5,90.0,0.9,27.3,998.5,918.78,646.97
2018,7,5,11,30,965.0,91.0,1.0,27.7,1013.0,934.34,656.7
2018,7,5,11,45,966.0,90.5,1.1,28.1,1019.0,943.47,662.53
2018,7,5,12,0,967.0,90.0,1.2,28.5,1025.0,948.86,666.15
2018,7,5,12,15,962.0,93.5,1.3,28.7,1023.0,948.84,667.04
2018,7,5,12,30,957.0,97.0,1.4,28.9,1021.0,945.07,665.69
2018,7,5,12,45,949.5,99.5,1.5,29.05,1010.0,934.49,660.27
2018,7,5,13,0,942.0,102.0,1.6,29.2,999.0,920.35,652.65
2018,7,5,13,15,939.0,101.5,1.7,29.15,983.5,903.83,644.03
2018,7,5,13,30,936.0,101.0,1.8,29.1,968.0,883.79,633.09
2018,7,5,13,45,931.5,99.0,1.9,29.1,944.5,857.7,618.01
2018,7,5,14,0,927.0,97.0,2.0,29.1,921.0,828.34,600.65
2018,7,5,14,15,921.0,96.0,2.0,28.95,892.0,795.63,580.43
2018,7,5,14,30,915.0,95.0,2.0,28.8,863.0,760.05,558.13
2018,7,5,14,45,906.5,93.0,2.05,28.6,827.5,719.12,531.24
2018,7,5,15,0,898.0,91.0,2.1,28.4,792.0,675.89,501.62
2018,7,5,15,15,880.5,92.0,2.1,28.4,749.5,627.86,467.04
2018,7,5,15,30,863.0,93.0,2.1,28.4,707.0,578.75,430.79
2018,7,5,15,45,855.5,88.0,2.1,27.9,664.0,528.59,393.57
2018,7,5,16,0,848.0,83.0,2.1,27.4,621.0,476.99,353.9
2018,7,5,16,15,828.5,80.5,2.05,27.05,572.5,421.48,309.63
2018,7,5,16,30,809.0,78.0,2.0,26.7,524.0,364.54,262.99
2018,7,5,16,45,784.0,75.0,2.0,26.3,473.5,307.26,215.19
2018,7,5,17,0,759.0,72.0,2.0,25.9,423.0,251.53,168.04
2018,7,5,17,15,708.5,71.5,1.95,25.2,368.5,195.05,122.19
2018,7,5,17,30,658.0,71.0,1.9,24.5,314.0,140.18,80.56
2018,7,5,17,45,616.5,65.5,1.8,23.85,266.0,90.25,48.77
2018,7,5,18,0,575.0,60.0,1.7,23.2,218.0,46.63,34.74
2018,7,5,18,15,511.5,52.5,1.65,22.45,171.5,41.38,30.19
2018,7,5,18,30,448.0,45.0,1.6,21.7,125.0,36.03,25.34
2018,7,5,18,45,288.5,36.5,1.5,21.0,82.0,29.36,19.12
2018,7,5,19,0,129.0,28.0,1.4,20.3,39.0,21.57,10.24
2018,7,5,19,15,74.0,16.0,1.4,19.9,21.5,13.66,0.0
2018,7,5,19,30,19.0,4.0,1.4,19.5,4.0,3.41,0.0
2018,7,5,19,45,9.5,2.0,1.4,19.05,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.4,18.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.25,16.05,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.2,16.4,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.3,16.5,1.0,0.85,0.0
2018,7,6,5,15,0.0,4.0,1.3,16.75,4.0,3.28,0.0
2018,7,6,5,30,0.0,7.0,1.3,17.0,7.0,5.74,0.0
2018,7,6,5,45,0.0,9.0,1.35,17.2,9.0,7.39,0.75
2018,7,6,6,0,0.0,11.0,1.4,17.4,11.0,9.03,2.31
2018,7,6,6,15,0.0,24.0,1.4,17.7,24.0,19.77,11.88
2018,7,6,6,30,0.0,37.0,1.4,18.0,37.0,30.54,20.31
2018,7,6,6,45,1.0,72.5,1.4,18.3,73.0,59.91,44.97
2018,7,6,7,0,2.0,108.0,1.4,18.6,109.0,88.17,68.25
2018,7,6,7,15,3.5,91.5,1.4,19.05,93.0,76.31,58.03
2018,7,6,7,30,5.0,75.0,1.4,19.5,77.0,63.57,47.2
2018,7,6,7,45,3.0,75.0,1.4,19.95,76.5,63.23,46.77
2018,7,6,8,0,1.0,75.0,1.4,20.4,76.0,62.67,46.12
2018,7,6,8,15,4.0,111.5,1.4,21.15,114.5,94.38,71.52
2018,7,6,8,30,7.0,148.0,1.4,21.9,153.0,126.35,96.6
2018,7,6,8,45,8.0,157.0,1.4,22.6,163.0,134.95,102.83
2018,7,6,9,0,9.0,166.0,1.4,23.3,173.0,143.65,109.14
2018,7,6,9,15,323.0,170.5,1.45,24.15,426.0,364.71,281.33
2018,7,6,9,30,637.0,175.0,1.5,25.0,679.0,597.45,450.25
2018,7,6,9,45,747.5,141.5,1.55,25.85,757.5,669.03,498.88
2018,7,6,10,0,858.0,108.0,1.6,26.7,836.0,741.63,548.07
2018,7,6,10,15,866.0,108.0,1.65,27.5,863.5,775.0,567.63
2018,7,6,10,30,874.0,108.0,1.7,28.3,891.0,805.74,585.59
2018,7,6,10,45,850.5,125.5,1.8,29.05,902.0,823.37,595.42
2018,7,6,11,0,827.0,143.0,1.9,29.8,913.0,836.23,602.25
2018,7,6,11,15,861.0,126.0,2.0,30.15,938.5,864.66,620.18
2018,7,6,11,30,895.0,109.0,2.1,30.5,964.0,890.39,636.17
2018,7,6,11,45,897.5,109.0,2.15,30.8,971.5,900.68,641.98
2018,7,6,12,0,900.0,109.0,2.2,31.1,979.0,907.53,645.8
2018,7,6,12,15,881.0,122.5,2.3,31.2,973.5,903.75,643.92
2018,7,6,12,30,862.0,136.0,2.4,31.3,968.0,896.34,639.86
2018,7,6,12,45,886.0,118.5,2.5,31.35,967.5,896.66,640.97
2018,7,6,13,0,910.0,101.0,2.6,31.4,967.0,892.61,639.26
2018,7,6,13,15,908.5,99.5,2.7,31.3,952.5,876.95,630.49
2018,7,6,13,30,907.0,98.0,2.8,31.2,938.0,857.83,619.51
2018,7,6,13,45,904.5,96.5,2.85,31.1,917.0,834.48,605.4
2018,7,6,14,0,902.0,95.0,2.9,31.0,896.0,807.86,589.07
2018,7,6,14,15,857.5,115.0,2.95,30.8,856.5,765.79,562.46
2018,7,6,14,30,813.0,135.0,3.0,30.6,817.0,728.88,537.91
2018,7,6,14,45,687.0,190.5,3.05,30.35,750.5,663.63,491.31
2018,7,6,15,0,561.0,246.0,3.1,30.1,684.0,597.48,443.66
2018,7,6,15,15,547.5,235.5,3.1,30.1,644.5,553.44,412.16
2018,7,6,15,30,534.0,225.0,3.1,30.1,605.0,508.98,379.58
2018,7,6,15,45,628.0,174.0,3.15,29.45,593.0,488.8,365.19
2018,7,6,16,0,722.0,123.0,3.2,28.8,581.0,453.76,338.16
2018,7,6,16,15,736.5,106.0,3.15,28.25,542.0,406.42,300.12
2018,7,6,16,30,751.0,89.0,3.1,27.7,503.0,354.62,257.2
2018,7,6,16,45,708.0,90.0,3.1,27.2,450.5,298.47,210.84
2018,7,6,17,0,665.0,91.0,3.1,26.7,398.0,242.85,164.74
2018,7,6,17,15,529.0,101.5,3.0,26.05,327.5,184.15,120.9
2018,7,6,17,30,393.0,112.0,2.9,25.4,257.0,137.67,89.61
2018,7,6,17,45,404.5,94.0,2.8,24.75,223.5,97.27,61.03
2018,7,6,18,0,416.0,76.0,2.7,24.1,190.0,56.48,43.04
2018,7,6,18,15,348.5,65.5,2.55,23.35,147.5,49.11,36.68
2018,7,6,18,30,281.0,55.0,2.4,22.6,105.0,41.6,29.97
2018,7,6,18,45,205.5,42.0,2.2,21.9,72.5,32.06,21.27
2018,7,6,19,0,130.0,29.0,2.0,21.2,40.0,22.34,10.64
2018,7,6,19,15,78.5,16.5,1.95,20.8,22.0,14.08,0.0
2018,7,6,19,30,27.0,4.0,1.9,20.4,4.0,3.41,0.0
2018,7,6,19,45,13.5,2.0,1.85,20.0,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.55,18.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.45,18.55,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.05,17.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,7,4,45,40.5,4.5,1.4,15.85,5.0,0.0,0.0
2018,7,7,5,0,81.0,9.0,1.5,16.1,10.0,7.68,0.0
2018,7,7,5,15,219.5,19.5,1.55,16.55,37.5,16.22,0.0
2018,7,7,5,30,358.0,30.0,1.6,17.0,65.0,24.78,14.46
2018,7,7,5,45,413.5,38.5,1.65,17.45,101.5,31.19,21.27
2018,7,7,6,0,469.0,47.0,1.7,17.9,138.0,37.43,27.15
2018,7,7,6,15,562.5,50.5,1.75,18.6,190.5,39.83,29.43
2018,7,7,6,30,656.0,54.0,1.8,19.3,243.0,59.68,35.13
2018,7,7,6,45,651.5,65.0,1.85,20.0,283.5,107.38,58.9
2018,7,7,7,0,647.0,76.0,1.9,20.7,324.0,157.84,96.37
2018,7,7,7,15,520.5,119.0,1.95,21.3,337.0,205.95,141.68
2018,7,7,7,30,394.0,162.0,2.0,21.9,350.0,240.35,175.81
2018,7,7,7,45,530.5,143.5,2.05,22.45,425.5,295.68,218.04
2018,7,7,8,0,667.0,125.0,2.1,23.0,501.0,367.22,273.7
2018,7,7,8,15,677.0,133.5,2.15,23.5,544.0,417.43,314.6
2018,7,7,8,30,687.0,142.0,2.2,24.0,587.0,467.3,354.05
2018,7,7,8,45,790.5,111.0,2.25,24.55,656.5,531.54,403.1
2018,7,7,9,0,894.0,80.0,2.3,25.1,726.0,599.84,454.21
2018,7,7,9,15,903.5,81.5,2.35,25.45,765.0,647.05,488.81
2018,7,7,9,30,913.0,83.0,2.4,25.8,804.0,692.38,521.27
2018,7,7,9,45,920.5,84.0,2.45,26.15,838.0,733.73,550.15
2018,7,7,10,0,928.0,85.0,2.5,26.5,872.0,772.59,575.4
2018,7,7,10,15,905.0,103.5,2.55,26.8,891.5,801.52,593.56
2018,7,7,10,30,882.0,122.0,2.6,27.1,911.0,825.31,608.26
2018,7,7,10,45,886.0,123.5,2.65,27.4,932.0,851.53,624.58
2018,7,7,11,0,890.0,125.0,2.7,27.7,953.0,874.57,638.72
2018,7,7,11,15,888.5,128.5,2.7,27.9,966.0,891.35,648.64
2018,7,7,11,30,887.0,132.0,2.7,28.1,979.0,904.59,656.33
2018,7,7,11,45,917.0,113.5,2.75,28.35,994.5,922.87,667.63
2018,7,7,12,0,947.0,95.0,2.8,28.6,1010.0,937.55,676.59
2018,7,7,12,15,941.5,99.0,2.8,28.7,1008.0,937.57,676.17
2018,7,7,12,30,936.0,103.0,2.8,28.8,1006.0,933.92,673.6
2018,7,7,12,45,933.0,103.5,2.8,28.9,997.5,925.68,668.19
2018,7,7,13,0,930.0,104.0,2.8,29.0,989.0,913.86,660.57
2018,7,7,13,15,916.0,110.5,2.85,28.95,970.5,894.5,648.88
2018,7,7,13,30,902.0,117.0,2.9,28.9,952.0,872.01,635.17
2018,7,7,13,45,851.0,143.0,2.95,28.85,915.5,833.31,610.62
2018,7,7,14,0,800.0,169.0,3.0,28.8,879.0,803.16,591.57
2018,7,7,14,15,845.0,136.5,3.05,28.55,865.0,776.27,575.25
2018,7,7,14,30,890.0,104.0,3.1,28.3,851.0,752.42,560.72
2018,7,7,14,45,866.0,110.5,3.15,28.0,812.0,709.34,531.12
2018,7,7,15,0,842.0,117.0,3.2,27.7,773.0,665.09,499.94
2018,7,7,15,15,839.5,109.5,3.2,27.7,735.0,620.86,467.58
2018,7,7,15,30,837.0,102.0,3.2,27.7,697.0,574.34,432.67
2018,7,7,15,45,840.0,92.5,3.25,26.95,657.5,526.78,397.24
2018,7,7,16,0,843.0,83.0,3.3,26.2,618.0,476.76,358.46
2018,7,7,16,15,827.0,80.0,3.25,25.65,570.5,422.44,314.54
2018,7,7,16,30,811.0,77.0,3.2,25.1,523.0,368.06,269.2
2018,7,7,16,45,789.5,74.0,3.2,24.55,474.0,309.94,219.99
2018,7,7,17,0,768.0,71.0,3.2,24.0,425.0,254.67,172.4
2018,7,7,17,15,739.0,67.0,3.1,23.3,374.5,198.53,125.14
2018,7,7,17,30,710.0,63.0,3.0,22.6,324.0,144.99,82.96
2018,7,7,17,45,670.0,58.0,2.95,21.85,274.5,92.71,49.11
2018,7,7,18,0,630.0,53.0,2.9,21.1,225.0,45.37,33.96
2018,7,7,18,15,569.5,47.5,2.75,20.4,178.5,37.81,27.35
2018,7,7,18,30,509.0,42.0,2.6,19.7,132.0,33.89,23.7
2018,7,7,18,45,412.5,34.5,2.5,19.0,92.5,28.14,18.23
2018,7,7,19,0,316.0,27.0,2.4,18.3,53.0,22.41,10.77
2018,7,7,19,15,181.0,16.0,2.35,17.9,29.0,13.66,0.0
2018,7,7,19,30,46.0,5.0,2.3,17.5,5.0,4.27,0.0
2018,7,7,19,45,23.0,2.5,2.2,17.1,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.0,1.8,13.85,4.5,0.0,0.0
2018,7,8,5,0,77.0,8.0,1.9,14.1,9.0,6.83,0.0
2018,7,8,5,15,212.0,19.0,1.9,14.55,36.5,15.8,0.0
2018,7,8,5,30,347.0,30.0,1.9,15.0,64.0,24.8,14.49
2018,7,8,5,45,437.0,37.5,1.95,15.45,105.0,30.48,20.82
2018,7,8,6,0,527.0,45.0,2.0,15.9,146.0,36.16,26.25
2018,7,8,6,15,585.5,50.5,2.0,16.5,193.5,40.02,29.86
2018,7,8,6,30,644.0,56.0,2.0,17.1,241.0,60.84,36.75
2018,7,8,6,45,683.5,60.5,2.05,17.7,291.0,109.75,60.26
2018,7,8,7,0,723.0,65.0,2.1,18.3,341.0,162.99,98.22
2018,7,8,7,15,751.5,68.5,2.1,18.9,391.5,217.11,142.86
2018,7,8,7,30,780.0,72.0,2.1,19.5,442.0,273.68,191.57
2018,7,8,7,45,800.5,75.0,2.1,20.1,491.0,329.36,239.95
2018,7,8,8,0,821.0,78.0,2.1,20.7,540.0,387.47,289.26
2018,7,8,8,15,836.5,80.5,2.15,21.25,586.5,441.51,334.28
2018,7,8,8,30,852.0,83.0,2.2,21.8,633.0,495.32,377.67
2018,7,8,8,45,864.5,85.0,2.2,22.35,676.5,546.58,417.56
2018,7,8,9,0,877.0,87.0,2.2,22.9,720.0,596.78,455.29
2018,7,8,9,15,885.0,89.5,2.3,23.35,758.5,643.32,489.79
2018,7,8,9,30,893.0,92.0,2.4,23.8,797.0,687.9,521.99
2018,7,8,9,45,898.0,95.0,2.45,24.25,830.0,728.65,550.43
2018,7,8,10,0,903.0,98.0,2.5,24.7,863.0,766.8,575.55
2018,7,8,10,15,910.0,98.5,2.5,25.0,891.0,801.4,597.44
2018,7,8,10,30,917.0,99.0,2.5,25.3,919.0,833.16,617.21
2018,7,8,10,45,923.0,99.5,2.55,25.55,941.5,861.09,634.79
2018,7,8,11,0,929.0,100.0,2.6,25.8,964.0,885.82,650.2
2018,7,8,11,15,932.0,100.5,2.65,25.95,978.5,904.62,661.97
2018,7,8,11,30,935.0,101.0,2.7,26.1,993.0,919.89,671.51
2018,7,8,11,45,937.0,100.5,2.75,26.25,1000.0,929.77,677.62
2018,7,8,12,0,939.0,100.0,2.8,26.4,1007.0,936.03,681.48
2018,7,8,12,15,938.0,100.5,2.85,26.55,1006.0,936.87,681.93
2018,7,8,12,30,937.0,101.0,2.9,26.7,1005.0,934.07,680.13
2018,7,8,12,45,933.5,102.0,2.95,26.8,996.5,925.87,675.04
2018,7,8,13,0,930.0,103.0,3.0,26.9,988.0,914.08,667.72
2018,7,8,13,15,927.5,102.5,3.0,26.95,973.0,898.24,657.59
2018,7,8,13,30,925.0,102.0,3.0,27.0,958.0,878.89,645.2
2018,7,8,13,45,921.0,101.0,3.0,27.1,936.0,854.42,629.32
2018,7,8,14,0,917.0,100.0,3.0,27.2,914.0,826.68,611.25
2018,7,8,14,15,910.0,98.5,3.05,27.05,884.0,793.06,590.01
2018,7,8,14,30,903.0,97.0,3.1,26.9,854.0,756.65,566.65
2018,7,8,14,45,894.5,96.0,3.1,26.8,819.5,717.07,539.35
2018,7,8,15,0,886.0,95.0,3.1,26.7,785.0,675.2,509.36
2018,7,8,15,15,875.5,92.5,3.1,26.7,745.0,628.66,475.13
2018,7,8,15,30,865.0,90.0,3.1,26.7,705.0,580.47,438.8
2018,7,8,15,45,851.5,88.0,3.1,26.1,661.0,529.77,400.53
2018,7,8,16,0,838.0,86.0,3.1,25.5,617.0,478.2,360.25
2018,7,8,16,15,821.0,83.0,3.1,25.0,569.5,423.67,316.22
2018,7,8,16,30,804.0,80.0,3.1,24.5,522.0,367.58,269.62
2018,7,8,16,45,782.0,77.0,3.05,24.05,473.0,311.32,221.7
2018,7,8,17,0,760.0,74.0,3.0,23.6,424.0,256.26,174.21
2018,7,8,17,15,729.5,70.0,2.95,22.85,373.5,200.2,127.11
2018,7,8,17,30,699.0,66.0,2.9,22.1,323.0,146.93,85.13
2018,7,8,17,45,656.5,61.5,2.85,21.4,273.5,95.47,51.73
2018,7,8,18,0,614.0,57.0,2.8,20.7,224.0,44.82,33.54
2018,7,8,18,15,551.5,50.5,2.7,19.95,177.0,40.08,29.38
2018,7,8,18,30,489.0,44.0,2.6,19.2,130.0,35.45,25.1
2018,7,8,18,45,392.5,36.0,2.5,18.45,91.0,29.38,19.31
2018,7,8,19,0,296.0,28.0,2.4,17.7,52.0,23.29,11.31
2018,7,8,19,15,168.5,16.5,2.35,17.3,28.5,14.08,0.0
2018,7,8,19,30,41.0,5.0,2.3,16.9,5.0,4.27,0.0
2018,7,8,19,45,20.5,2.5,2.25,16.5,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.55,13.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,9,4,45,36.0,4.0,1.85,13.75,4.5,0.0,0.0
2018,7,9,5,0,72.0,8.0,1.9,14.0,9.0,6.83,0.0
2018,7,9,5,15,206.0,19.0,1.95,14.45,35.5,15.83,0.0
2018,7,9,5,30,340.0,30.0,2.0,14.9,62.0,24.82,14.38
2018,7,9,5,45,432.5,37.0,2.0,15.4,103.0,30.07,20.45
2018,7,9,6,0,525.0,44.0,2.0,15.9,144.0,35.36,25.54
2018,7,9,6,15,584.0,50.0,2.05,16.55,192.0,39.65,29.52
2018,7,9,6,30,643.0,56.0,2.1,17.2,240.0,60.65,36.71
2018,7,9,6,45,683.5,60.0,2.1,17.85,290.0,109.19,59.8
2018,7,9,7,0,724.0,64.0,2.1,18.5,340.0,162.17,97.45
2018,7,9,7,15,752.5,67.5,2.1,19.2,390.5,216.39,142.09
2018,7,9,7,30,781.0,71.0,2.1,19.9,441.0,273.05,190.77
2018,7,9,7,45,801.5,74.5,2.05,20.55,490.5,329.28,239.43
2018,7,9,8,0,822.0,78.0,2.0,21.2,540.0,387.95,288.91
2018,7,9,8,15,837.0,80.5,2.0,21.85,586.0,441.88,333.47
2018,7,9,8,30,852.0,83.0,2.0,22.5,632.0,495.54,376.26
2018,7,9,8,45,864.0,85.5,2.0,23.2,675.5,547.06,415.84
2018,7,9,9,0,876.0,88.0,2.0,23.9,719.0,597.48,453.17
2018,7,9,9,15,886.0,89.5,2.05,24.55,758.0,644.36,487.06
2018,7,9,9,30,896.0,91.0,2.1,25.2,797.0,689.45,518.68
2018,7,9,9,45,904.5,92.0,2.1,25.85,831.0,731.0,546.64
2018,7,9,10,0,913.0,93.0,2.1,26.5,865.0,770.18,571.18
2018,7,9,10,15,918.0,94.5,2.15,27.0,892.5,804.54,592.41
2018,7,9,10,30,923.0,96.0,2.2,27.5,920.0,835.93,611.49
2018,7,9,10,45,926.5,97.0,2.25,28.0,941.0,862.47,627.27
2018,7,9,11,0,930.0,98.0,2.3,28.5,962.0,885.68,640.83
2018,7,9,11,15,931.5,99.0,2.35,29.0,975.5,903.72,651.03
2018,7,9,11,30,933.0,100.0,2.4,29.5,989.0,918.19,658.99
2018,7,9,11,45,933.0,101.0,2.45,29.95,995.5,927.7,663.97
2018,7,9,12,0,933.0,102.0,2.5,30.4,1002.0,933.57,666.73
2018,7,9,12,15,932.5,102.0,2.6,30.55,1001.5,934.43,667.63
2018,7,9,12,30,932.0,102.0,2.7,30.7,1001.0,931.66,666.32
2018,7,9,12,45,930.0,102.0,2.75,30.85,992.5,923.93,661.53
2018,7,9,13,0,928.0,102.0,2.8,31.0,984.0,912.6,654.52
2018,7,9,13,15,925.5,101.0,2.85,30.9,969.0,896.35,645.06
2018,7,9,13,30,923.0,100.0,2.9,30.8,954.0,876.59,633.36
2018,7,9,13,45,919.0,99.0,3.0,30.75,932.0,852.16,618.76
2018,7,9,14,0,915.0,98.0,3.1,30.7,910.0,824.48,601.91
2018,7,9,14,15,909.5,96.5,3.15,30.45,881.5,792.06,581.94
2018,7,9,14,30,904.0,95.0,3.2,30.2,853.0,756.75,559.82
2018,7,9,14,45,897.0,93.5,3.25,30.0,819.0,717.7,533.76
2018,7,9,15,0,890.0,92.0,3.3,29.8,785.0,676.25,504.78
2018,7,9,15,15,880.0,90.0,3.3,29.8,745.5,630.29,471.27
2018,7,9,15,30,870.0,88.0,3.3,29.8,706.0,582.62,435.66
2018,7,9,15,45,857.5,85.5,3.35,29.05,662.0,531.73,398.0
2018,7,9,16,0,845.0,83.0,3.4,28.3,618.0,479.86,358.17
2018,7,9,16,15,830.5,80.0,3.35,27.75,571.5,425.98,314.95
2018,7,9,16,30,816.0,77.0,3.3,27.2,525.0,371.87,270.15
2018,7,9,16,45,795.5,73.5,3.3,26.65,476.0,313.28,220.93
2018,7,9,17,0,775.0,70.0,3.3,26.1,427.0,257.37,173.12
2018,7,9,17,15,745.5,66.0,3.2,25.35,376.0,200.61,125.66
2018,7,9,17,30,716.0,62.0,3.1,24.6,325.0,146.5,83.2
2018,7,9,17,45,675.5,57.5,3.0,23.8,275.5,94.11,49.28
2018,7,9,18,0,635.0,53.0,2.9,23.0,226.0,46.22,34.41
2018,7,9,18,15,573.5,47.5,2.7,22.2,179.0,37.86,27.16
2018,7,9,18,30,512.0,42.0,2.5,21.4,132.0,33.93,23.54
2018,7,9,18,45,415.0,34.5,2.35,20.6,92.5,28.19,18.1
2018,7,9,19,0,318.0,27.0,2.2,19.8,53.0,22.46,10.43
2018,7,9,19,15,182.0,16.0,2.1,19.4,29.0,13.66,0.0
2018,7,9,19,30,46.0,5.0,2.0,19.0,5.0,4.27,0.0
2018,7,9,19,45,23.0,2.5,1.95,18.55,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,1.8,17.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,1.75,17.65,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,10,4,45,43.0,4.0,1.25,14.75,4.5,0.0,0.0
2018,7,10,5,0,86.0,8.0,1.4,15.0,9.0,6.83,0.0
2018,7,10,5,15,230.5,18.0,1.5,15.45,36.0,15.0,0.0
2018,7,10,5,30,375.0,28.0,1.6,15.9,63.0,23.19,12.85
2018,7,10,5,45,466.0,35.0,1.7,16.3,105.0,28.55,19.03
2018,7,10,6,0,557.0,42.0,1.8,16.7,147.0,36.94,26.82
2018,7,10,6,15,615.0,47.0,1.8,17.4,195.0,40.81,30.43
2018,7,10,6,30,673.0,52.0,1.8,18.1,243.0,57.92,33.96
2018,7,10,6,45,713.0,55.5,1.85,18.75,293.5,107.83,57.34
2018,7,10,7,0,753.0,59.0,1.9,19.4,344.0,162.08,95.73
2018,7,10,7,15,781.5,62.5,1.9,20.1,396.0,218.0,141.65
2018,7,10,7,30,810.0,66.0,1.9,20.8,448.0,278.99,193.69
2018,7,10,7,45,830.5,68.5,1.95,21.45,498.0,335.46,242.57
2018,7,10,8,0,851.0,71.0,2.0,22.1,548.0,392.77,291.14
2018,7,10,8,15,866.5,73.0,2.0,22.65,595.5,448.01,336.81
2018,7,10,8,30,882.0,75.0,2.0,23.2,643.0,502.98,380.66
2018,7,10,8,45,894.0,77.0,2.0,23.8,687.0,555.54,421.1
2018,7,10,9,0,906.0,79.0,2.0,24.4,731.0,606.93,459.21
2018,7,10,9,15,912.0,82.5,2.05,24.95,769.5,654.56,493.67
2018,7,10,9,30,918.0,86.0,2.1,25.5,808.0,700.0,525.56
2018,7,10,9,45,921.0,89.5,2.15,26.05,841.0,740.91,553.44
2018,7,10,10,0,924.0,93.0,2.2,26.6,874.0,779.0,577.59
2018,7,10,10,15,930.0,94.5,2.25,27.1,902.5,814.56,599.58
2018,7,10,10,30,936.0,96.0,2.3,27.6,931.0,847.15,619.4
2018,7,10,10,45,940.0,97.0,2.35,28.1,952.5,874.49,635.64
2018,7,10,11,0,944.0,98.0,2.4,28.6,974.0,898.47,649.65
2018,7,10,11,15,947.0,97.5,2.45,28.8,988.0,916.72,660.72
2018,7,10,11,30,950.0,97.0,2.5,29.0,1002.0,931.38,669.57
2018,7,10,11,45,951.5,97.5,2.55,29.25,1009.5,941.99,675.78
2018,7,10,12,0,953.0,98.0,2.6,29.5,1017.0,948.88,679.72
2018,7,10,12,15,951.5,99.0,2.65,29.45,1016.0,949.84,680.79
2018,7,10,12,30,950.0,100.0,2.7,29.4,1015.0,947.08,679.62
2018,7,10,12,45,947.5,100.0,2.8,29.35,1006.5,938.81,675.42
2018,7,10,13,0,945.0,100.0,2.9,29.3,998.0,926.88,668.92
2018,7,10,13,15,942.5,99.5,2.95,29.1,983.0,910.85,659.83
2018,7,10,13,30,940.0,99.0,3.0,28.9,968.0,891.24,648.43
2018,7,10,13,45,936.0,98.0,3.05,28.7,945.5,866.44,633.58
2018,7,10,14,0,932.0,97.0,3.1,28.5,923.0,838.32,616.44
2018,7,10,14,15,927.0,95.5,3.15,28.15,894.5,805.78,596.56
2018,7,10,14,30,922.0,94.0,3.2,27.8,866.0,770.26,574.42
2018,7,10,14,45,914.5,92.0,3.2,27.45,831.0,729.73,547.45
2018,7,10,15,0,907.0,90.0,3.2,27.1,796.0,686.78,517.36
2018,7,10,15,15,897.0,88.0,3.2,27.1,756.0,640.08,483.09
2018,7,10,15,30,887.0,86.0,3.2,27.1,716.0,591.63,446.63
2018,7,10,15,45,874.5,83.5,3.2,26.15,671.5,539.89,408.26
2018,7,10,16,0,862.0,81.0,3.2,25.2,627.0,487.15,367.61
2018,7,10,16,15,846.5,78.0,3.2,24.6,579.0,431.94,323.08
2018,7,10,16,30,831.0,75.0,3.2,24.0,531.0,376.56,276.9
2018,7,10,16,45,809.5,72.0,3.2,23.4,481.0,317.23,226.53
2018,7,10,17,0,788.0,69.0,3.2,22.8,431.0,260.68,177.61
2018,7,10,17,15,759.0,65.5,3.15,22.0,380.0,203.63,129.26
2018,7,10,17,30,730.0,62.0,3.1,21.2,329.0,149.15,85.87
2018,7,10,17,45,689.0,57.0,3.0,20.45,278.5,95.36,50.36
2018,7,10,18,0,648.0,52.0,2.9,19.7,228.0,46.16,34.86
2018,7,10,18,15,586.0,46.5,2.85,19.05,180.5,40.42,29.78
2018,7,10,18,30,524.0,41.0,2.8,18.4,133.0,33.18,23.21
2018,7,10,18,45,426.0,33.5,2.7,17.7,93.0,27.39,17.65
2018,7,10,19,0,328.0,26.0,2.6,17.0,53.0,21.61,9.81
2018,7,10,19,15,188.0,16.0,2.55,16.65,29.0,13.66,0.0
2018,7,10,19,30,48.0,6.0,2.5,16.3,5.0,0.0,0.0
2018,7,10,19,45,24.0,3.0,2.45,15.95,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,11,4,45,39.5,4.0,1.4,13.45,4.0,0.0,0.0
2018,7,11,5,0,79.0,8.0,1.5,13.8,8.0,6.83,0.0
2018,7,11,5,15,221.5,18.5,1.5,14.35,35.0,15.49,0.0
2018,7,11,5,30,364.0,29.0,1.5,14.9,62.0,24.09,13.47
2018,7,11,5,45,457.0,35.5,1.55,15.4,103.0,28.97,19.46
2018,7,11,6,0,550.0,42.0,1.6,15.9,144.0,33.93,24.27
2018,7,11,6,15,608.5,47.0,1.55,16.45,192.0,40.79,30.54
2018,7,11,6,30,667.0,52.0,1.5,17.0,240.0,57.65,34.06
2018,7,11,6,45,707.5,56.0,1.5,17.5,291.0,107.71,57.74
2018,7,11,7,0,748.0,60.0,1.5,18.0,342.0,162.18,96.48
2018,7,11,7,15,776.5,62.5,1.45,18.65,393.0,216.99,141.61
2018,7,11,7,30,805.0,65.0,1.4,19.3,444.0,276.85,192.81
