Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,31,5,15,63.0,9.5,1.55,14.2,12.5,8.11,0.0
2018,7,31,5,30,126.0,19.0,1.6,14.7,25.0,14.81,0.0
2018,7,31,5,45,222.5,33.0,1.65,15.25,59.0,25.55,14.99
2018,7,31,6,0,319.0,47.0,1.7,15.8,93.0,36.14,25.7
2018,7,31,6,15,274.0,61.0,1.65,16.4,112.0,45.77,34.64
2018,7,31,6,30,229.0,75.0,1.6,17.0,131.0,64.09,44.46
2018,7,31,6,45,159.5,103.0,1.6,17.55,146.5,96.44,69.24
2018,7,31,7,0,90.0,131.0,1.6,18.1,162.0,119.4,90.46
2018,7,31,7,15,163.0,149.0,1.6,18.65,216.0,157.8,119.03
2018,7,31,7,30,236.0,167.0,1.6,19.2,270.0,207.08,157.14
2018,7,31,7,45,462.0,140.5,1.6,19.7,373.0,281.85,212.62
2018,7,31,8,0,688.0,114.0,1.6,20.2,476.0,380.89,288.52
2018,7,31,8,15,716.5,116.5,1.6,20.85,525.5,436.68,333.25
2018,7,31,8,30,745.0,119.0,1.6,21.5,575.0,493.93,377.81
2018,7,31,8,45,761.0,123.5,1.6,22.1,619.5,547.5,418.23
2018,7,31,9,0,777.0,128.0,1.6,22.7,664.0,599.93,456.42
2018,7,31,9,15,785.0,134.0,1.6,23.3,703.0,647.84,490.1
2018,7,31,9,30,793.0,140.0,1.6,23.9,742.0,694.06,521.55
2018,7,31,9,45,786.5,150.5,1.65,24.45,771.0,731.95,546.69
2018,7,31,10,0,780.0,161.0,1.7,25.0,800.0,766.61,569.09
2018,7,31,10,15,732.5,192.5,1.7,25.4,809.5,789.53,582.03
2018,7,31,10,30,685.0,224.0,1.7,25.8,819.0,802.92,588.51
2018,7,31,10,45,660.0,244.0,1.75,26.2,829.0,819.25,597.84
2018,7,31,11,0,635.0,264.0,1.8,26.6,839.0,831.47,604.33
2018,7,31,11,15,735.5,212.5,1.85,26.85,889.0,886.63,642.06
2018,7,31,11,30,836.0,161.0,1.9,27.1,939.0,932.99,670.88
2018,7,31,11,45,838.0,161.0,2.0,27.35,946.5,943.44,677.24
2018,7,31,12,0,840.0,161.0,2.1,27.6,954.0,950.39,681.8
2018,7,31,12,15,841.0,160.5,2.15,27.65,954.0,952.39,683.35
2018,7,31,12,30,842.0,160.0,2.2,27.7,954.0,950.83,682.76
2018,7,31,12,45,841.5,158.5,2.25,27.7,946.5,943.36,678.65
2018,7,31,13,0,841.0,157.0,2.3,27.7,939.0,932.36,672.4
2018,7,31,13,15,837.0,155.5,2.35,27.55,923.0,914.72,662.33
2018,7,31,13,30,833.0,154.0,2.4,27.4,907.0,893.77,650.14
2018,7,31,13,45,828.0,152.0,2.4,27.3,884.5,868.28,634.41
2018,7,31,14,0,823.0,150.0,2.4,27.2,862.0,839.75,616.66
2018,7,31,14,15,816.5,147.5,2.45,26.9,833.5,806.66,596.59
2018,7,31,14,30,810.0,145.0,2.5,26.6,805.0,770.95,574.25
2018,7,31,14,45,801.0,141.0,2.5,26.3,770.0,729.56,546.48
2018,7,31,15,0,792.0,137.0,2.5,26.0,735.0,686.14,516.65
2018,7,31,15,15,778.0,134.0,2.5,26.0,694.5,638.61,482.52
2018,7,31,15,30,764.0,131.0,2.5,26.0,654.0,589.95,446.73
2018,7,31,15,45,749.5,125.5,2.5,25.1,609.5,537.86,408.96
2018,7,31,16,0,735.0,120.0,2.5,24.2,565.0,484.52,368.84
2018,7,31,16,15,716.5,114.0,2.45,23.5,518.0,428.97,325.18
2018,7,31,16,30,698.0,108.0,2.4,22.8,471.0,373.91,280.43
2018,7,31,16,45,672.0,101.5,2.4,22.1,421.5,316.73,232.89
2018,7,31,17,0,646.0,95.0,2.4,21.4,372.0,261.47,185.94
2018,7,31,17,15,609.0,88.5,2.35,20.65,322.0,206.13,139.32
2018,7,31,17,30,572.0,82.0,2.3,19.9,272.0,154.61,97.51
2018,7,31,17,45,521.0,73.5,2.3,19.1,223.5,104.32,61.67
2018,7,31,18,0,470.0,65.0,2.3,18.3,175.0,60.17,39.02
2018,7,31,18,15,396.5,54.5,2.25,17.75,131.5,43.57,32.41
2018,7,31,18,30,323.0,44.0,2.2,17.2,88.0,35.91,25.16
2018,7,31,18,45,218.5,30.0,2.15,16.65,54.5,23.3,12.24
2018,7,31,19,0,114.0,16.0,2.1,16.1,21.0,13.66,0.0
2018,7,31,19,15,57.0,8.0,2.05,15.9,10.5,6.83,0.0
2018,7,31,19,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,1,5,15,78.5,9.0,1.7,14.35,12.5,7.68,0.0
2018,8,1,5,30,157.0,18.0,1.7,14.8,25.0,14.94,0.0
2018,8,1,5,45,277.0,29.0,1.75,15.3,60.5,23.81,13.37
2018,8,1,6,0,397.0,40.0,1.8,15.8,96.0,32.5,22.51
2018,8,1,6,15,292.0,53.5,1.75,16.4,104.0,40.44,29.95
2018,8,1,6,30,187.0,67.0,1.7,17.0,112.0,57.33,39.43
2018,8,1,6,45,112.5,95.0,1.7,17.6,124.0,86.45,62.78
2018,8,1,7,0,38.0,123.0,1.7,18.2,136.0,104.95,80.81
2018,8,1,7,15,171.0,138.0,1.65,18.75,210.5,151.41,113.56
2018,8,1,7,30,304.0,153.0,1.6,19.3,285.0,215.24,161.66
2018,8,1,7,45,538.0,118.0,1.6,19.85,386.5,292.67,219.5
2018,8,1,8,0,772.0,83.0,1.6,20.4,488.0,388.53,293.3
2018,8,1,8,15,791.5,86.5,1.6,21.05,536.5,445.14,339.19
2018,8,1,8,30,811.0,90.0,1.6,21.7,585.0,502.14,383.88
2018,8,1,8,45,826.5,93.0,1.6,22.4,630.0,554.88,423.77
2018,8,1,9,0,842.0,96.0,1.6,23.1,675.0,607.83,462.32
2018,8,1,9,15,855.0,97.5,1.65,23.65,716.0,656.79,497.34
2018,8,1,9,30,868.0,99.0,1.7,24.2,757.0,704.26,530.32
2018,8,1,9,45,879.0,99.5,1.75,24.8,792.5,747.59,559.01
2018,8,1,10,0,890.0,100.0,1.8,25.4,828.0,788.77,584.63
2018,8,1,10,15,896.5,101.5,1.9,25.7,857.0,824.91,607.73
2018,8,1,10,30,903.0,103.0,2.0,26.0,886.0,858.17,628.83
2018,8,1,10,45,908.0,104.0,2.1,26.3,908.5,886.61,646.7
2018,8,1,11,0,913.0,105.0,2.2,26.6,931.0,911.78,662.43
2018,8,1,11,15,916.0,106.5,2.25,26.65,946.5,932.23,675.32
2018,8,1,11,30,919.0,108.0,2.3,26.7,962.0,949.11,686.0
2018,8,1,11,45,920.5,108.5,2.4,26.7,970.0,960.03,693.56
2018,8,1,12,0,922.0,109.0,2.5,26.7,978.0,967.24,698.88
2018,8,1,12,15,921.5,109.5,2.55,26.55,977.5,968.86,700.69
2018,8,1,12,30,921.0,110.0,2.6,26.4,977.0,966.75,700.24
2018,8,1,12,45,919.0,110.5,2.7,26.3,969.5,959.52,696.89
2018,8,1,13,0,917.0,111.0,2.8,26.2,962.0,948.6,691.23
2018,8,1,13,15,915.0,109.5,2.8,26.0,947.0,932.15,681.49
2018,8,1,13,30,913.0,108.0,2.8,25.8,932.0,912.11,669.45
2018,8,1,13,45,909.0,106.5,2.8,25.65,909.5,886.85,653.84
2018,8,1,14,0,905.0,105.0,2.8,25.5,887.0,858.27,636.0
2018,8,1,14,15,899.0,103.5,2.8,25.2,858.0,824.91,615.21
2018,8,1,14,30,893.0,102.0,2.8,24.9,829.0,788.65,592.27
2018,8,1,14,45,885.5,99.5,2.8,24.6,793.5,747.63,565.78
2018,8,1,15,0,878.0,97.0,2.8,24.3,758.0,704.2,535.83
2018,8,1,15,15,866.0,95.0,2.8,24.3,717.0,656.16,500.86
2018,8,1,15,30,854.0,93.0,2.8,24.3,676.0,606.57,463.85
2018,8,1,15,45,840.0,90.0,2.75,23.45,631.0,553.64,424.6
2018,8,1,16,0,826.0,87.0,2.7,22.6,586.0,499.88,383.26
2018,8,1,16,15,807.5,84.0,2.7,22.0,537.5,443.61,338.23
2018,8,1,16,30,789.0,81.0,2.7,21.4,489.0,386.89,291.26
2018,8,1,16,45,763.5,77.5,2.7,20.85,438.5,327.96,241.19
2018,8,1,17,0,738.0,74.0,2.7,20.3,388.0,270.69,191.47
2018,8,1,17,15,700.5,69.5,2.65,19.55,336.0,211.98,141.2
2018,8,1,17,30,663.0,65.0,2.6,18.8,284.0,154.16,93.63
2018,8,1,17,45,610.0,59.5,2.55,18.05,233.5,100.7,55.45
2018,8,1,18,0,557.0,54.0,2.5,17.3,183.0,53.44,32.26
2018,8,1,18,15,475.5,46.5,2.45,16.8,137.5,37.31,27.06
2018,8,1,18,30,394.0,39.0,2.4,16.3,92.0,31.87,21.74
2018,8,1,18,45,267.0,28.0,2.35,15.8,57.0,23.14,11.77
2018,8,1,19,0,140.0,17.0,2.3,15.3,22.0,14.51,0.0
2018,8,1,19,15,70.0,8.5,2.25,15.1,11.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,2,5,15,71.0,9.0,1.95,13.6,12.0,7.68,0.0
2018,8,2,5,30,142.0,18.0,2.0,14.0,24.0,14.07,0.0
2018,8,2,5,45,280.0,29.0,2.05,14.4,61.0,23.89,13.25
2018,8,2,6,0,418.0,40.0,2.1,14.8,98.0,32.65,22.7
2018,8,2,6,15,495.5,47.0,2.1,15.3,144.0,37.68,27.64
2018,8,2,6,30,573.0,54.0,2.1,15.8,190.0,60.09,34.43
2018,8,2,6,45,626.5,59.0,2.1,16.25,241.0,108.49,60.64
2018,8,2,7,0,680.0,64.0,2.1,16.7,292.0,165.82,103.49
2018,8,2,7,15,715.5,68.0,2.15,17.25,344.0,221.24,150.2
2018,8,2,7,30,751.0,72.0,2.2,17.8,396.0,280.09,201.41
2018,8,2,7,45,777.5,75.0,2.2,18.3,447.0,338.09,252.09
2018,8,2,8,0,804.0,78.0,2.2,18.8,498.0,397.8,303.01
2018,8,2,8,15,824.0,81.0,2.25,19.35,547.5,455.91,351.29
2018,8,2,8,30,844.0,84.0,2.3,19.9,597.0,513.77,397.75
2018,8,2,8,45,858.5,86.5,2.35,20.4,642.5,568.1,440.12
2018,8,2,9,0,873.0,89.0,2.4,20.9,688.0,621.58,480.47
2018,8,2,9,15,881.0,92.0,2.45,21.25,727.5,670.16,516.32
2018,8,2,9,30,889.0,95.0,2.5,21.6,767.0,716.77,549.78
2018,8,2,9,45,894.0,99.0,2.55,22.0,802.0,759.92,579.17
2018,8,2,10,0,899.0,103.0,2.6,22.4,837.0,800.41,605.39
2018,8,2,10,15,906.5,104.0,2.6,22.65,866.5,837.22,628.84
2018,8,2,10,30,914.0,105.0,2.6,22.9,896.0,871.18,650.14
2018,8,2,10,45,920.0,105.5,2.6,23.15,919.0,900.32,668.08
2018,8,2,11,0,926.0,106.0,2.6,23.4,942.0,926.19,683.78
2018,8,2,11,15,930.0,106.0,2.6,23.5,957.5,946.36,696.1
2018,8,2,11,30,934.0,106.0,2.6,23.6,973.0,962.94,706.15
2018,8,2,11,45,937.0,106.0,2.6,23.75,981.5,974.93,713.14
2018,8,2,12,0,940.0,106.0,2.6,23.9,990.0,983.15,717.8
2018,8,2,12,15,938.0,107.0,2.65,23.9,989.0,983.87,718.61
2018,8,2,12,30,936.0,108.0,2.7,23.9,988.0,980.78,717.1
2018,8,2,12,45,932.5,109.0,2.7,23.9,979.5,972.51,711.91
2018,8,2,13,0,929.0,110.0,2.7,23.9,971.0,960.52,704.42
2018,8,2,13,15,927.5,108.5,2.75,23.8,956.0,944.29,694.95
2018,8,2,13,30,926.0,107.0,2.8,23.7,941.0,924.4,683.1
2018,8,2,13,45,924.0,105.0,2.8,23.55,919.5,900.01,668.02
2018,8,2,14,0,922.0,103.0,2.8,23.4,898.0,872.15,650.58
2018,8,2,14,15,917.0,101.0,2.8,23.15,868.5,838.53,629.41
2018,8,2,14,30,912.0,99.0,2.8,22.9,839.0,801.88,606.01
2018,8,2,14,45,905.5,96.0,2.8,22.65,803.5,760.32,578.94
2018,8,2,15,0,899.0,93.0,2.8,22.4,768.0,716.22,548.55
2018,8,2,15,15,887.5,91.5,2.8,22.4,727.0,667.99,513.26
2018,8,2,15,30,876.0,90.0,2.8,22.4,686.0,618.1,475.82
2018,8,2,15,45,864.5,86.5,2.8,21.65,641.0,564.91,436.14
2018,8,2,16,0,853.0,83.0,2.8,20.9,596.0,510.59,394.08
2018,8,2,16,15,837.0,79.5,2.8,20.5,547.5,453.42,347.72
2018,8,2,16,30,821.0,76.0,2.8,20.1,499.0,395.45,299.13
2018,8,2,16,45,797.0,72.5,2.75,19.65,447.5,335.14,247.34
2018,8,2,17,0,773.0,69.0,2.7,19.2,396.0,276.27,195.72
2018,8,2,17,15,737.0,64.5,2.7,18.6,343.0,215.72,143.39
2018,8,2,17,30,701.0,60.0,2.7,18.0,290.0,158.69,96.02
2018,8,2,17,45,648.5,55.0,2.65,17.45,238.5,103.62,56.48
2018,8,2,18,0,596.0,50.0,2.6,16.9,187.0,51.42,29.94
2018,8,2,18,15,511.5,43.5,2.5,16.4,140.0,35.08,25.13
2018,8,2,18,30,427.0,37.0,2.4,15.9,93.0,30.33,20.4
2018,8,2,18,45,290.0,27.0,2.3,15.4,57.5,22.38,10.74
2018,8,2,19,0,153.0,17.0,2.2,14.9,22.0,14.51,0.0
2018,8,2,19,15,76.5,8.5,2.15,14.7,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,3,5,15,33.0,7.5,1.7,13.15,9.0,6.4,0.0
2018,8,3,5,30,66.0,15.0,1.8,13.8,18.0,12.8,0.0
2018,8,3,5,45,138.0,33.0,1.85,14.4,49.0,25.37,14.12
2018,8,3,6,0,210.0,51.0,1.9,15.0,80.0,38.73,27.87
2018,8,3,6,15,268.5,69.0,1.85,15.5,122.0,51.66,39.84
2018,8,3,6,30,327.0,87.0,1.8,16.0,164.0,76.02,52.32
2018,8,3,6,45,367.5,104.0,1.8,16.5,210.5,117.97,78.91
2018,8,3,7,0,408.0,121.0,1.8,17.0,257.0,164.95,114.5
2018,8,3,7,15,441.0,135.0,1.75,17.55,305.0,212.71,153.54
2018,8,3,7,30,474.0,149.0,1.7,18.1,353.0,264.08,196.34
2018,8,3,7,45,497.0,163.0,1.65,18.6,400.5,315.42,239.18
2018,8,3,8,0,520.0,177.0,1.6,19.1,448.0,368.71,282.6
2018,8,3,8,15,539.5,189.0,1.55,19.75,494.0,420.41,323.44
2018,8,3,8,30,559.0,201.0,1.5,20.4,540.0,473.12,363.66
2018,8,3,8,45,571.0,213.0,1.5,21.05,582.0,522.39,400.2
2018,8,3,9,0,583.0,225.0,1.5,21.7,624.0,571.41,435.38
2018,8,3,9,15,628.0,217.5,1.5,22.35,671.0,627.86,475.19
2018,8,3,9,30,673.0,210.0,1.5,23.0,718.0,682.62,512.78
2018,8,3,9,45,724.5,193.5,1.55,23.7,763.5,734.93,548.33
2018,8,3,10,0,776.0,177.0,1.6,24.4,809.0,783.47,580.73
2018,8,3,10,15,784.5,179.5,1.6,24.95,838.0,819.61,603.17
2018,8,3,10,30,793.0,182.0,1.6,25.5,867.0,853.29,623.02
2018,8,3,10,45,797.5,184.0,1.65,26.0,888.0,880.43,638.99
2018,8,3,11,0,802.0,186.0,1.7,26.5,909.0,904.55,653.01
2018,8,3,11,15,805.5,187.0,1.75,26.9,923.5,923.73,664.12
2018,8,3,11,30,809.0,188.0,1.8,27.3,938.0,939.65,673.22
2018,8,3,11,45,810.5,189.0,1.85,27.7,945.0,950.36,679.1
2018,8,3,12,0,812.0,190.0,1.9,28.1,952.0,957.62,682.93
2018,8,3,12,15,810.0,191.0,1.95,28.35,951.0,958.15,683.03
2018,8,3,12,30,808.0,192.0,2.0,28.6,950.0,955.18,681.09
2018,8,3,12,45,803.0,192.5,2.05,28.85,940.5,945.54,675.03
2018,8,3,13,0,798.0,193.0,2.1,29.1,931.0,932.53,666.98
2018,8,3,13,15,792.0,193.0,2.15,29.25,915.0,914.9,656.3
2018,8,3,13,30,786.0,193.0,2.2,29.4,899.0,894.14,643.66
2018,8,3,13,45,778.0,191.5,2.25,29.55,875.5,867.3,627.07
2018,8,3,14,0,770.0,190.0,2.3,29.7,852.0,843.69,612.51
2018,8,3,14,15,759.5,187.5,2.35,29.55,822.0,808.0,589.89
2018,8,3,14,30,749.0,185.0,2.4,29.4,792.0,770.09,565.43
2018,8,3,14,45,734.0,182.0,2.4,29.3,755.0,726.42,536.12
2018,8,3,15,0,719.0,179.0,2.4,29.2,718.0,681.33,505.26
2018,8,3,15,15,703.5,174.0,2.4,29.2,677.0,632.96,471.25
2018,8,3,15,30,688.0,169.0,2.4,29.2,636.0,583.79,435.88
2018,8,3,15,45,668.0,163.5,2.4,28.6,591.0,531.2,398.08
2018,8,3,16,0,648.0,158.0,2.4,28.0,546.0,478.83,359.23
2018,8,3,16,15,624.0,150.0,2.4,27.4,498.0,423.03,316.6
2018,8,3,16,30,600.0,142.0,2.4,26.8,450.0,368.54,273.65
2018,8,3,16,45,570.0,133.0,2.4,26.2,400.5,312.82,228.71
2018,8,3,17,0,540.0,124.0,2.4,25.6,351.0,256.25,182.34
2018,8,3,17,15,503.0,113.0,2.35,24.7,302.0,203.09,138.97
2018,8,3,17,30,466.0,102.0,2.3,23.8,253.0,153.94,100.04
2018,8,3,17,45,417.0,88.5,2.2,22.9,205.5,106.02,65.88
2018,8,3,18,0,368.0,75.0,2.1,22.0,158.0,64.08,42.55
2018,8,3,18,15,300.5,59.5,2.05,21.2,116.0,45.01,33.06
2018,8,3,18,30,233.0,44.0,2.0,20.4,74.0,33.68,22.72
2018,8,3,18,45,151.0,28.5,1.9,19.55,44.5,22.03,9.65
2018,8,3,19,0,69.0,13.0,1.8,18.7,15.0,11.1,0.0
2018,8,3,19,15,34.5,6.5,1.75,18.3,7.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,4,5,15,23.5,5.5,1.0,14.45,6.5,4.69,0.0
2018,8,4,5,30,47.0,11.0,1.1,14.9,13.0,9.39,0.0
2018,8,4,5,45,106.0,28.5,1.15,15.3,40.5,22.39,11.44
2018,8,4,6,0,165.0,46.0,1.2,15.7,68.0,35.56,25.03
2018,8,4,6,15,222.5,65.5,1.2,16.25,109.0,49.84,38.12
2018,8,4,6,30,280.0,85.0,1.2,16.8,150.0,74.06,51.24
2018,8,4,6,45,329.0,102.0,1.25,17.3,197.0,113.29,76.22
2018,8,4,7,0,378.0,119.0,1.3,17.8,244.0,159.31,110.72
2018,8,4,7,15,420.0,132.0,1.3,18.65,293.0,206.48,148.52
2018,8,4,7,30,462.0,145.0,1.3,19.5,342.0,258.36,190.88
2018,8,4,7,45,497.5,154.0,1.35,20.4,391.0,309.11,232.38
2018,8,4,8,0,533.0,163.0,1.4,21.3,440.0,363.13,275.67
2018,8,4,8,15,562.5,170.0,1.45,22.2,487.5,415.66,316.8
2018,8,4,8,30,592.0,177.0,1.5,23.1,535.0,474.33,361.18
2018,8,4,8,45,618.0,181.5,1.6,24.0,580.5,526.49,399.73
2018,8,4,9,0,644.0,186.0,1.7,24.9,626.0,579.53,437.82
2018,8,4,9,15,690.5,176.5,1.75,25.5,674.0,633.8,476.37
2018,8,4,9,30,737.0,167.0,1.8,26.1,722.0,689.51,514.99
2018,8,4,9,45,788.5,148.5,1.9,26.7,767.5,738.7,548.97
2018,8,4,10,0,840.0,130.0,2.0,27.3,813.0,790.99,583.65
2018,8,4,10,15,851.5,129.5,2.1,27.75,843.0,820.56,601.79
2018,8,4,10,30,863.0,129.0,2.2,28.2,873.0,854.97,623.22
2018,8,4,10,45,873.0,127.5,2.3,28.65,897.0,884.49,641.27
2018,8,4,11,0,883.0,126.0,2.4,29.1,921.0,911.07,657.38
2018,8,4,11,15,889.0,125.0,2.5,29.35,936.5,931.38,669.97
2018,8,4,11,30,895.0,124.0,2.6,29.6,952.0,948.31,680.48
2018,8,4,11,45,900.5,123.0,2.65,29.8,961.5,961.29,688.26
2018,8,4,12,0,906.0,122.0,2.7,30.0,971.0,970.69,693.87
2018,8,4,12,15,912.0,118.5,2.8,29.95,973.0,974.57,697.2
2018,8,4,12,30,918.0,115.0,2.9,29.9,975.0,974.71,698.27
2018,8,4,12,45,924.5,110.5,2.95,29.8,970.5,970.53,696.45
2018,8,4,13,0,931.0,106.0,3.0,29.7,966.0,962.45,692.24
2018,8,4,13,15,930.0,105.5,3.05,29.45,952.0,947.49,684.1
2018,8,4,13,30,929.0,105.0,3.1,29.2,938.0,928.83,673.62
2018,8,4,13,45,926.5,103.5,3.1,29.0,916.5,904.29,658.82
2018,8,4,14,0,924.0,102.0,3.1,28.8,895.0,876.29,641.72
2018,8,4,14,15,917.5,101.0,3.15,28.4,865.5,842.22,621.28
2018,8,4,14,30,911.0,100.0,3.2,28.0,836.0,805.2,598.62
2018,8,4,14,45,902.0,99.0,3.2,27.65,800.5,763.6,572.14
2018,8,4,15,0,893.0,98.0,3.2,27.3,765.0,719.65,542.47
2018,8,4,15,15,881.5,95.5,3.2,27.3,723.0,670.52,507.08
2018,8,4,15,30,870.0,93.0,3.2,27.3,681.0,619.75,469.58
2018,8,4,15,45,854.0,91.0,3.2,26.45,635.0,565.58,429.96
2018,8,4,16,0,838.0,89.0,3.2,25.6,589.0,511.66,388.99
2018,8,4,16,15,816.0,87.0,3.1,25.05,539.5,453.1,342.4
2018,8,4,16,30,794.0,85.0,3.0,24.5,490.0,395.15,294.78
2018,8,4,16,45,766.5,81.5,2.95,24.0,438.5,334.9,244.16
2018,8,4,17,0,739.0,78.0,2.9,23.5,387.0,276.56,194.1
2018,8,4,17,15,696.5,73.5,2.8,22.75,333.5,213.8,141.29
2018,8,4,17,30,654.0,69.0,2.7,22.0,280.0,157.65,95.72
2018,8,4,17,45,593.0,63.0,2.6,21.25,228.0,103.27,57.32
2018,8,4,18,0,532.0,57.0,2.5,20.5,176.0,56.17,33.98
2018,8,4,18,15,443.0,48.5,2.35,19.8,130.0,39.07,28.12
2018,8,4,18,30,354.0,40.0,2.2,19.1,84.0,32.89,22.11
2018,8,4,18,45,225.5,26.5,2.05,18.35,50.0,21.96,8.93
2018,8,4,19,0,97.0,13.0,1.9,17.6,16.0,11.1,0.0
2018,8,4,19,15,48.5,6.5,1.85,17.25,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,5,5,15,57.0,8.5,1.5,13.8,10.5,0.0,0.0
2018,8,5,5,30,114.0,17.0,1.6,14.4,21.0,14.51,0.0
2018,8,5,5,45,232.5,30.0,1.7,15.0,55.0,23.35,11.79
2018,8,5,6,0,351.0,43.0,1.8,15.6,89.0,35.27,24.73
2018,8,5,6,15,435.5,52.0,1.8,16.15,135.0,41.77,31.04
2018,8,5,6,30,520.0,61.0,1.8,16.7,181.0,66.25,39.54
2018,8,5,6,45,579.0,67.5,1.8,17.25,232.5,113.58,66.21
2018,8,5,7,0,638.0,74.0,1.8,17.8,284.0,167.95,106.66
2018,8,5,7,15,677.0,79.0,1.8,18.3,336.5,223.28,152.92
2018,8,5,7,30,716.0,84.0,1.8,18.8,389.0,282.53,203.79
2018,8,5,7,45,744.5,88.0,1.8,19.3,440.5,342.78,255.47
2018,8,5,8,0,773.0,92.0,1.8,19.8,492.0,402.82,305.82
2018,8,5,8,15,794.0,96.5,1.8,20.4,542.0,461.6,353.59
2018,8,5,8,30,815.0,101.0,1.8,21.0,592.0,520.91,400.02
2018,8,5,8,45,830.0,104.5,1.8,21.6,638.0,576.13,441.78
2018,8,5,9,0,845.0,108.0,1.8,22.2,684.0,630.62,481.51
2018,8,5,9,15,851.0,113.5,1.85,22.7,723.5,680.15,516.82
2018,8,5,9,30,857.0,119.0,1.9,23.2,763.0,727.61,549.67
2018,8,5,9,45,858.5,125.5,1.9,23.65,796.5,764.13,574.0
2018,8,5,10,0,860.0,132.0,1.9,24.1,830.0,802.96,598.12
2018,8,5,10,15,866.0,134.5,1.95,24.5,859.0,838.82,620.42
2018,8,5,10,30,872.0,137.0,2.0,24.9,888.0,871.82,640.66
2018,8,5,10,45,875.5,139.5,2.1,25.25,910.0,899.65,658.01
2018,8,5,11,0,879.0,142.0,2.2,25.6,932.0,924.2,673.23
2018,8,5,11,15,881.0,144.5,2.25,25.9,947.0,944.02,685.05
2018,8,5,11,30,883.0,147.0,2.3,26.2,962.0,960.34,694.7
2018,8,5,11,45,882.5,149.0,2.35,26.45,969.0,970.34,700.5
2018,8,5,12,0,882.0,151.0,2.4,26.7,976.0,976.72,704.14
2018,8,5,12,15,894.0,144.0,2.45,26.95,980.0,983.19,707.97
2018,8,5,12,30,906.0,137.0,2.5,27.2,984.0,985.92,709.51
2018,8,5,12,45,920.0,127.0,2.55,27.45,981.0,983.85,708.11
2018,8,5,13,0,934.0,117.0,2.6,27.7,978.0,977.62,704.19
2018,8,5,13,15,931.5,115.5,2.6,27.8,962.0,960.27,693.22
2018,8,5,13,30,929.0,114.0,2.6,27.9,946.0,939.27,680.04
2018,8,5,13,45,924.5,113.0,2.55,28.0,923.0,913.43,663.36
2018,8,5,14,0,920.0,112.0,2.5,28.1,900.0,884.23,644.53
2018,8,5,14,15,913.0,110.5,2.55,28.05,869.5,849.31,623.02
2018,8,5,14,30,906.0,109.0,2.6,28.0,839.0,811.49,599.39
2018,8,5,14,45,897.5,106.5,2.6,27.9,802.5,768.91,572.06
2018,8,5,15,0,889.0,104.0,2.6,27.8,766.0,723.95,541.46
2018,8,5,15,15,876.5,102.0,2.6,27.8,724.0,674.71,506.46
2018,8,5,15,30,864.0,100.0,2.6,27.8,682.0,623.91,469.43
2018,8,5,15,45,848.0,96.5,2.6,27.25,635.0,570.37,430.26
2018,8,5,16,0,832.0,93.0,2.6,26.7,588.0,513.54,387.32
2018,8,5,16,15,810.0,90.5,2.6,26.25,538.0,454.67,341.15
2018,8,5,16,30,788.0,88.0,2.6,25.8,488.0,396.43,293.87
2018,8,5,16,45,758.5,84.0,2.55,25.35,435.5,335.26,243.02
2018,8,5,17,0,729.0,80.0,2.5,24.9,383.0,276.26,192.94
2018,8,5,17,15,686.0,75.5,2.4,24.1,329.5,213.86,140.9
2018,8,5,17,30,643.0,71.0,2.3,23.3,276.0,158.15,96.03
2018,8,5,17,45,581.5,64.5,2.2,22.5,224.5,103.86,57.87
2018,8,5,18,0,520.0,58.0,2.1,21.7,173.0,56.97,34.51
2018,8,5,18,15,426.0,49.0,1.95,20.8,126.5,39.51,28.34
2018,8,5,18,30,332.0,40.0,1.8,19.9,80.0,32.92,21.97
2018,8,5,18,45,206.5,26.5,1.65,19.0,47.5,20.65,7.13
2018,8,5,19,0,81.0,13.0,1.5,18.1,15.0,11.1,0.0
2018,8,5,19,15,40.5,6.5,1.55,17.65,7.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.0,0.95,13.15,3.5,0.0,0.0
2018,8,6,5,30,20.0,6.0,1.0,13.6,7.0,5.12,0.0
2018,8,6,5,45,49.0,20.0,1.05,14.05,25.5,15.97,6.03
2018,8,6,6,0,78.0,34.0,1.1,14.5,44.0,26.65,17.39
2018,8,6,6,15,110.0,57.0,1.1,14.95,78.0,43.39,32.63
2018,8,6,6,30,142.0,80.0,1.1,15.4,112.0,66.23,47.56
2018,8,6,6,45,170.0,105.0,1.05,15.8,153.5,100.36,72.33
2018,8,6,7,0,198.0,130.0,1.0,16.2,195.0,138.6,102.22
2018,8,6,7,15,224.5,155.0,1.0,16.85,240.5,180.33,135.82
2018,8,6,7,30,251.0,180.0,1.0,17.5,286.0,225.48,172.32
2018,8,6,7,45,273.5,203.0,1.0,18.2,332.0,270.8,208.64
2018,8,6,8,0,296.0,226.0,1.0,18.9,378.0,318.57,246.14
2018,8,6,8,15,317.5,245.0,1.0,19.75,423.0,364.7,281.34
2018,8,6,8,30,339.0,264.0,1.0,20.6,468.0,412.62,316.93
2018,8,6,8,45,357.5,280.0,1.0,21.5,510.0,457.8,349.43
2018,8,6,9,0,376.0,296.0,1.0,22.4,552.0,503.95,381.71
2018,8,6,9,15,405.5,304.0,1.1,23.25,595.0,550.89,414.58
2018,8,6,9,30,435.0,312.0,1.2,24.1,638.0,607.86,453.59
2018,8,6,9,45,466.5,313.5,1.25,24.95,678.0,653.74,483.92
2018,8,6,10,0,498.0,315.0,1.3,25.8,718.0,700.16,514.07
2018,8,6,10,15,507.5,322.0,1.4,26.45,745.5,733.82,535.6
2018,8,6,10,30,517.0,329.0,1.5,27.1,773.0,766.02,555.96
2018,8,6,10,45,523.5,334.5,1.65,27.7,794.0,792.6,572.96
2018,8,6,11,0,530.0,340.0,1.8,28.3,815.0,817.18,588.54
2018,8,6,11,15,537.0,342.5,1.9,28.75,830.5,837.3,601.09
2018,8,6,11,30,544.0,345.0,2.0,29.2,846.0,855.11,612.12
2018,8,6,11,45,549.5,345.0,2.1,29.65,854.5,866.74,619.2
2018,8,6,12,0,555.0,345.0,2.2,30.1,863.0,875.74,624.63
2018,8,6,12,15,601.0,316.0,2.25,30.35,877.0,892.46,636.42
2018,8,6,12,30,647.0,287.0,2.3,30.6,891.0,908.43,647.6
2018,8,6,12,45,706.5,248.0,2.4,30.8,902.5,923.35,659.12
2018,8,6,13,0,766.0,209.0,2.5,31.0,914.0,932.5,665.96
2018,8,6,13,15,769.0,203.5,2.55,31.0,901.0,917.58,657.11
2018,8,6,13,30,772.0,198.0,2.6,31.0,888.0,891.68,641.41
2018,8,6,13,45,775.5,190.0,2.65,31.0,868.0,869.02,627.83
2018,8,6,14,0,779.0,182.0,2.7,31.0,848.0,843.02,611.98
2018,8,6,14,15,777.0,176.0,2.7,30.85,820.5,811.13,592.12
2018,8,6,14,30,775.0,170.0,2.7,30.7,793.0,776.44,569.57
2018,8,6,14,45,772.5,162.0,2.75,30.5,759.5,736.89,543.7
2018,8,6,15,0,770.0,154.0,2.8,30.3,726.0,694.86,515.51
2018,8,6,15,15,755.0,150.0,2.8,30.3,684.5,647.74,482.2
2018,8,6,15,30,740.0,146.0,2.8,30.3,643.0,597.38,445.87
2018,8,6,15,45,729.0,138.5,2.75,29.65,599.5,545.28,408.32
2018,8,6,16,0,718.0,131.0,2.7,29.0,556.0,492.41,368.9
2018,8,6,16,15,702.0,123.0,2.65,28.45,509.0,436.35,325.6
2018,8,6,16,30,686.0,115.0,2.6,27.9,462.0,380.58,281.08
2018,8,6,16,45,656.5,108.5,2.55,27.35,411.5,322.22,233.5
2018,8,6,17,0,627.0,102.0,2.5,26.8,361.0,266.25,186.93
2018,8,6,17,15,577.0,95.5,2.35,25.85,308.5,208.63,140.01
2018,8,6,17,30,527.0,89.0,2.2,24.9,256.0,156.52,99.06
2018,8,6,17,45,460.0,79.5,2.05,23.95,205.5,103.67,61.92
2018,8,6,18,0,393.0,70.0,1.9,23.0,155.0,61.55,39.7
2018,8,6,18,15,306.0,55.5,1.8,22.05,111.0,42.19,30.42
2018,8,6,18,30,219.0,41.0,1.7,21.1,67.0,31.45,20.52
2018,8,6,18,45,130.0,25.0,1.6,20.1,38.5,19.35,5.2
2018,8,6,19,0,41.0,9.0,1.5,19.1,10.0,7.68,0.0
2018,8,6,19,15,20.5,4.5,1.5,18.75,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,7,5,15,16.0,4.0,1.2,13.75,4.5,0.0,0.0
2018,8,7,5,30,32.0,8.0,1.3,14.2,9.0,6.83,0.0
2018,8,7,5,45,85.0,24.5,1.4,14.65,34.0,19.36,8.0
2018,8,7,6,0,138.0,41.0,1.5,15.1,59.0,31.86,21.75
2018,8,7,6,15,190.5,62.5,1.5,15.5,99.0,47.55,36.14
2018,8,7,6,30,243.0,84.0,1.5,15.9,139.0,73.2,50.95
2018,8,7,6,45,287.5,103.5,1.45,16.35,185.0,111.6,76.64
2018,8,7,7,0,332.0,123.0,1.4,16.8,231.0,155.73,110.34
2018,8,7,7,15,369.5,140.0,1.45,17.4,279.5,204.14,149.63
2018,8,7,7,30,407.0,157.0,1.5,18.0,328.0,255.43,191.86
2018,8,7,7,45,438.5,170.0,1.5,18.65,376.0,305.41,232.92
2018,8,7,8,0,470.0,183.0,1.5,19.3,424.0,358.4,275.56
2018,8,7,8,15,496.5,194.5,1.5,19.85,471.5,410.53,316.65
2018,8,7,8,30,523.0,206.0,1.5,20.4,519.0,464.51,357.97
2018,8,7,8,45,545.0,215.0,1.55,21.0,563.5,515.3,395.9
2018,8,7,9,0,567.0,224.0,1.6,21.6,608.0,566.83,433.34
2018,8,7,9,15,568.0,238.5,1.6,22.1,643.5,609.91,463.39
2018,8,7,9,30,569.0,253.0,1.6,22.6,679.0,651.39,491.52
2018,8,7,9,45,560.5,271.0,1.65,23.05,707.0,687.25,515.32
2018,8,7,10,0,552.0,289.0,1.7,23.5,735.0,720.55,536.9
2018,8,7,10,15,560.5,296.0,1.75,23.8,763.0,755.06,559.68
2018,8,7,10,30,569.0,303.0,1.8,24.1,791.0,787.86,581.01
2018,8,7,10,45,574.5,308.0,1.9,24.4,811.5,814.33,598.32
2018,8,7,11,0,580.0,313.0,2.0,24.7,832.0,838.58,614.1
2018,8,7,11,15,584.5,316.5,2.05,24.75,847.0,858.15,626.91
2018,8,7,11,30,589.0,320.0,2.1,24.8,862.0,875.17,638.06
2018,8,7,11,45,591.5,321.0,2.15,24.8,869.0,885.3,644.89
2018,8,7,12,0,594.0,322.0,2.2,24.8,876.0,892.62,649.97
2018,8,7,12,15,609.5,312.5,2.25,24.8,880.5,899.33,655.19
2018,8,7,12,30,625.0,303.0,2.3,24.8,885.0,903.83,658.99
2018,8,7,12,45,644.0,289.0,2.3,24.8,884.5,904.4,659.99
2018,8,7,13,0,663.0,275.0,2.3,24.8,884.0,901.46,658.78
2018,8,7,13,15,661.5,271.0,2.35,24.7,869.5,885.35,649.14
2018,8,7,13,30,660.0,267.0,2.4,24.6,855.0,866.33,637.61
2018,8,7,13,45,656.0,261.5,2.4,24.55,833.5,840.98,621.26
2018,8,7,14,0,652.0,256.0,2.4,24.5,812.0,813.05,603.07
2018,8,7,14,15,645.0,249.5,2.4,24.3,783.5,779.38,581.1
2018,8,7,14,30,638.0,243.0,2.4,24.1,755.0,743.63,557.39
2018,8,7,14,45,629.0,235.5,2.4,23.9,721.0,703.64,530.31
2018,8,7,15,0,620.0,228.0,2.4,23.7,687.0,662.12,501.62
2018,8,7,15,15,603.5,220.5,2.4,23.7,646.5,614.41,467.43
2018,8,7,15,30,587.0,213.0,2.4,23.7,606.0,562.57,429.6
2018,8,7,15,45,571.5,202.5,2.35,23.1,563.0,512.32,392.77
2018,8,7,16,0,556.0,192.0,2.3,22.5,520.0,462.18,354.9
2018,8,7,16,15,539.0,179.5,2.25,22.05,474.5,409.99,314.16
2018,8,7,16,30,522.0,167.0,2.2,21.6,429.0,358.61,272.85
2018,8,7,16,45,495.0,153.5,2.15,21.1,380.5,304.08,228.29
2018,8,7,17,0,468.0,140.0,2.1,20.6,332.0,252.03,184.94
2018,8,7,17,15,431.0,125.5,2.05,19.95,283.0,199.75,141.79
2018,8,7,17,30,394.0,111.0,2.0,19.3,234.0,151.66,103.09
2018,8,7,17,45,347.0,94.0,1.9,18.65,187.5,105.16,68.86
2018,8,7,18,0,300.0,77.0,1.8,18.0,141.0,64.58,44.3
2018,8,7,18,15,236.0,58.5,1.75,17.45,100.5,44.09,32.64
2018,8,7,18,30,172.0,40.0,1.7,16.9,60.0,30.56,20.07
2018,8,7,18,45,105.5,24.0,1.65,16.35,34.5,18.55,3.55
2018,8,7,19,0,39.0,8.0,1.6,15.8,9.0,6.83,0.0
2018,8,7,19,15,19.5,4.0,1.55,15.55,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,8,5,15,34.5,6.0,1.25,13.6,7.0,0.0,0.0
2018,8,8,5,30,69.0,12.0,1.3,14.2,14.0,10.24,0.0
2018,8,8,5,45,165.0,27.5,1.35,14.8,45.0,21.31,8.77
2018,8,8,6,0,261.0,43.0,1.4,15.4,76.0,33.05,22.67
2018,8,8,6,15,242.5,59.5,1.4,15.95,101.0,44.73,33.59
2018,8,8,6,30,224.0,76.0,1.4,16.5,126.0,67.23,46.09
2018,8,8,6,45,212.0,98.5,1.35,17.1,156.0,100.65,70.39
2018,8,8,7,0,200.0,121.0,1.3,17.7,186.0,132.98,97.04
2018,8,8,7,15,335.0,125.5,1.25,18.3,256.5,185.42,135.36
2018,8,8,7,30,470.0,130.0,1.2,18.9,327.0,252.22,186.81
2018,8,8,7,45,579.5,124.0,1.2,19.5,398.5,320.19,240.68
2018,8,8,8,0,689.0,118.0,1.2,20.1,470.0,395.85,300.25
2018,8,8,8,15,714.5,122.0,1.2,20.85,519.0,452.58,345.07
2018,8,8,8,30,740.0,126.0,1.2,21.6,568.0,510.48,389.23
2018,8,8,8,45,760.0,130.0,1.2,22.3,614.5,566.1,430.18
2018,8,8,9,0,780.0,134.0,1.2,23.0,661.0,620.87,469.04
2018,8,8,9,15,774.5,146.0,1.2,23.65,696.5,666.07,499.72
2018,8,8,9,30,769.0,158.0,1.2,24.3,732.0,711.0,529.14
2018,8,8,9,45,754.0,175.5,1.25,24.95,760.5,749.5,553.65
2018,8,8,10,0,739.0,193.0,1.3,25.6,789.0,784.19,575.04
2018,8,8,10,15,751.5,194.0,1.35,26.1,819.0,821.88,598.97
2018,8,8,10,30,764.0,195.0,1.4,26.6,849.0,857.42,620.99
2018,8,8,10,45,775.0,194.5,1.45,27.1,872.5,880.69,634.29
2018,8,8,11,0,786.0,194.0,1.5,27.6,896.0,908.02,650.27
2018,8,8,11,15,793.0,193.5,1.55,27.9,912.0,928.83,662.54
2018,8,8,11,30,800.0,193.0,1.6,28.2,928.0,946.48,672.92
2018,8,8,11,45,805.0,192.0,1.65,28.5,936.5,958.53,679.86
2018,8,8,12,0,810.0,191.0,1.7,28.8,945.0,967.16,684.8
2018,8,8,12,15,808.5,192.0,1.75,28.95,944.0,968.03,685.42
2018,8,8,12,30,807.0,193.0,1.8,29.1,943.0,965.37,684.03
2018,8,8,12,45,803.0,193.0,1.85,29.25,934.0,955.97,678.52
2018,8,8,13,0,799.0,193.0,1.9,29.4,925.0,943.17,671.0
2018,8,8,13,15,797.5,190.0,1.9,29.4,910.0,926.56,661.01
2018,8,8,13,30,796.0,187.0,1.9,29.4,895.0,906.64,648.99
2018,8,8,13,45,792.0,183.0,1.95,29.45,872.0,880.4,633.32
2018,8,8,14,0,788.0,179.0,2.0,29.5,849.0,851.16,615.65
2018,8,8,14,15,781.0,175.0,2.05,29.35,819.5,816.63,594.86
2018,8,8,14,30,774.0,171.0,2.1,29.2,790.0,779.58,571.34
2018,8,8,14,45,764.5,166.5,2.1,29.0,754.5,741.37,546.15
2018,8,8,15,0,755.0,162.0,2.1,28.8,719.0,697.13,516.38
2018,8,8,15,15,739.5,157.5,2.1,28.8,677.5,647.31,481.61
2018,8,8,15,30,724.0,153.0,2.1,28.8,636.0,596.61,445.36
2018,8,8,15,45,706.0,147.5,2.15,28.1,591.0,543.01,407.38
2018,8,8,16,0,688.0,142.0,2.2,27.4,546.0,489.36,367.93
2018,8,8,16,15,664.5,135.5,2.2,26.75,497.5,432.6,324.53
2018,8,8,16,30,641.0,129.0,2.2,26.1,449.0,377.0,280.56
2018,8,8,16,45,608.5,121.0,2.2,25.5,398.0,318.55,233.25
2018,8,8,17,0,576.0,113.0,2.2,24.9,347.0,262.98,187.28
2018,8,8,17,15,532.0,103.5,2.1,23.95,296.0,206.85,141.39
2018,8,8,17,30,488.0,94.0,2.0,23.0,245.0,152.64,98.34
2018,8,8,17,45,429.5,82.0,1.95,22.05,196.5,103.4,63.29
2018,8,8,18,0,371.0,70.0,1.9,21.1,148.0,61.3,39.98
2018,8,8,18,15,294.0,54.5,1.8,20.3,105.5,41.45,29.94
2018,8,8,18,30,217.0,39.0,1.7,19.5,63.0,29.98,19.21
2018,8,8,18,45,129.0,23.0,1.6,18.7,35.5,17.85,1.4
2018,8,8,19,0,41.0,7.0,1.5,17.9,8.0,5.97,0.0
2018,8,8,19,15,20.5,3.5,1.5,17.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,9,5,15,26.0,5.0,1.0,13.45,5.5,0.0,0.0
2018,8,9,5,30,52.0,10.0,1.0,13.9,11.0,8.54,0.0
2018,8,9,5,45,131.5,26.5,1.05,14.4,40.0,20.49,7.54
2018,8,9,6,0,211.0,43.0,1.1,14.9,69.0,32.89,22.52
2018,8,9,6,15,234.0,59.0,1.1,15.5,100.5,44.35,33.3
2018,8,9,6,30,257.0,75.0,1.1,16.1,132.0,67.65,45.57
2018,8,9,6,45,216.5,99.0,1.05,16.7,155.5,101.95,71.33
2018,8,9,7,0,176.0,123.0,1.0,17.3,179.0,130.03,95.73
2018,8,9,7,15,333.0,127.0,1.05,18.2,257.0,184.55,134.76
2018,8,9,7,30,490.0,131.0,1.1,19.1,335.0,259.94,192.22
2018,8,9,7,45,555.0,134.0,1.1,20.05,394.0,317.78,238.7
2018,8,9,8,0,620.0,137.0,1.1,21.0,453.0,386.26,292.6
2018,8,9,8,15,647.0,143.5,1.1,21.75,502.0,442.47,336.45
2018,8,9,8,30,674.0,150.0,1.1,22.5,551.0,500.2,379.94
2018,8,9,8,45,695.5,154.5,1.1,23.3,596.5,554.15,419.11
2018,8,9,9,0,717.0,159.0,1.1,24.1,642.0,608.36,457.06
2018,8,9,9,15,731.0,163.5,1.15,24.85,682.5,657.51,490.69
2018,8,9,9,30,745.0,168.0,1.2,25.6,723.0,705.61,522.66
2018,8,9,9,45,756.0,172.0,1.2,26.35,758.0,749.68,550.51
2018,8,9,10,0,767.0,176.0,1.2,27.1,793.0,791.93,576.41
2018,8,9,10,15,778.5,178.0,1.25,27.65,824.0,825.43,597.1
2018,8,9,10,30,790.0,180.0,1.3,28.2,855.0,861.26,618.33
2018,8,9,10,45,798.5,181.0,1.35,28.8,878.0,891.04,635.37
2018,8,9,11,0,807.0,182.0,1.4,29.4,901.0,917.97,650.56
2018,8,9,11,15,813.0,181.5,1.45,29.75,916.5,938.19,662.18
2018,8,9,11,30,819.0,181.0,1.5,30.1,932.0,955.15,671.87
2018,8,9,11,45,823.0,180.5,1.55,30.45,940.0,966.86,678.4
2018,8,9,12,0,827.0,180.0,1.6,30.8,948.0,975.07,682.9
2018,8,9,12,15,818.5,185.0,1.65,30.95,945.0,973.08,681.79
2018,8,9,12,30,810.0,190.0,1.7,31.1,942.0,967.5,678.66
2018,8,9,12,45,796.0,197.0,1.8,31.3,930.5,955.11,671.88
2018,8,9,13,0,782.0,204.0,1.9,31.5,919.0,939.39,663.07
2018,8,9,13,15,779.0,201.5,1.95,31.5,903.5,922.07,653.26
2018,8,9,13,30,776.0,199.0,2.0,31.5,888.0,909.36,646.39
2018,8,9,13,45,770.5,196.0,2.05,31.45,865.0,882.46,630.56
2018,8,9,14,0,765.0,193.0,2.1,31.4,842.0,852.69,612.89
2018,8,9,14,15,756.5,190.0,2.1,31.25,812.5,817.76,590.89
2018,8,9,14,30,748.0,187.0,2.1,31.1,783.0,780.48,566.98
2018,8,9,14,45,737.0,182.0,2.1,30.9,747.0,737.32,538.83
2018,8,9,15,0,726.0,177.0,2.1,30.7,711.0,692.46,508.93
2018,8,9,15,15,709.5,172.5,2.1,30.7,669.5,643.01,474.7
2018,8,9,15,30,693.0,168.0,2.1,30.7,628.0,592.84,439.14
2018,8,9,15,45,674.0,161.5,2.1,30.0,582.5,539.04,401.21
2018,8,9,16,0,655.0,155.0,2.1,29.3,537.0,485.39,362.08
2018,8,9,16,15,631.0,147.0,2.05,28.75,488.5,428.61,318.99
2018,8,9,16,30,607.0,139.0,2.0,28.2,440.0,373.16,275.56
2018,8,9,16,45,574.5,130.0,2.0,27.6,390.0,315.62,229.65
2018,8,9,17,0,542.0,121.0,2.0,27.0,340.0,257.47,182.41
2018,8,9,17,15,500.0,110.0,1.9,26.1,290.0,202.62,138.03
2018,8,9,17,30,458.0,99.0,1.8,25.2,240.0,152.42,98.53
2018,8,9,17,45,402.5,85.5,1.65,24.3,192.0,103.94,64.1
2018,8,9,18,0,347.0,72.0,1.5,23.4,144.0,62.31,40.67
2018,8,9,18,15,273.0,55.0,1.45,22.45,102.0,41.76,29.86
2018,8,9,18,30,199.0,38.0,1.4,21.5,60.0,29.2,18.22
2018,8,9,18,45,118.0,22.5,1.3,20.5,34.0,17.46,0.0
2018,8,9,19,0,37.0,7.0,1.2,19.5,8.0,5.97,0.0
2018,8,9,19,15,18.5,3.5,1.25,19.15,4.0,0.0,0.0
