Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,19,30,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,10,5,15,45.0,6.0,1.1,14.9,7.0,0.0,0.0
2018,8,10,5,30,90.0,12.0,1.2,15.4,14.0,10.24,0.0
2018,8,10,5,45,205.5,25.0,1.25,15.9,45.5,20.7,6.76
2018,8,10,6,0,321.0,38.0,1.3,16.4,77.0,31.14,20.8
2018,8,10,6,15,400.0,49.5,1.3,17.1,121.5,39.85,29.13
2018,8,10,6,30,479.0,61.0,1.3,17.8,166.0,68.82,40.72
2018,8,10,6,45,531.5,69.5,1.3,18.45,215.0,115.24,68.64
2018,8,10,7,0,584.0,78.0,1.3,19.1,264.0,168.01,108.59
2018,8,10,7,15,623.0,84.5,1.35,20.0,315.0,222.0,153.34
2018,8,10,7,30,662.0,91.0,1.4,20.9,366.0,280.04,202.28
2018,8,10,7,45,689.0,96.5,1.4,21.85,415.5,336.69,249.83
2018,8,10,8,0,716.0,102.0,1.4,22.8,465.0,395.33,297.51
2018,8,10,8,15,739.0,106.5,1.45,23.5,514.0,452.82,343.2
2018,8,10,8,30,762.0,111.0,1.5,24.2,563.0,511.66,388.26
2018,8,10,8,45,780.0,114.0,1.55,24.9,608.0,565.89,428.46
2018,8,10,9,0,798.0,117.0,1.6,25.6,653.0,619.79,467.09
2018,8,10,9,15,804.5,123.0,1.65,26.2,692.0,668.29,500.79
2018,8,10,9,30,811.0,129.0,1.7,26.8,731.0,714.89,532.21
2018,8,10,9,45,813.0,136.0,1.75,27.35,764.0,756.95,559.79
2018,8,10,10,0,815.0,143.0,1.8,27.9,797.0,796.35,584.37
2018,8,10,10,15,823.5,145.0,1.85,28.25,826.5,833.43,607.25
2018,8,10,10,30,832.0,147.0,1.9,28.6,856.0,867.92,628.25
2018,8,10,10,45,838.5,147.5,1.95,28.95,878.0,896.4,645.24
2018,8,10,11,0,845.0,148.0,2.0,29.3,900.0,921.8,660.26
2018,8,10,11,15,848.5,149.0,2.05,29.55,914.5,929.22,664.11
2018,8,10,11,30,852.0,150.0,2.1,29.8,929.0,945.13,673.62
2018,8,10,11,45,853.0,150.5,2.15,30.0,936.0,954.83,679.32
2018,8,10,12,0,854.0,151.0,2.2,30.2,943.0,961.03,682.95
2018,8,10,12,15,852.0,152.0,2.25,30.35,941.5,961.33,683.13
2018,8,10,12,30,850.0,153.0,2.3,30.5,940.0,958.11,681.24
2018,8,10,12,45,845.5,154.0,2.35,30.7,931.0,962.73,684.31
2018,8,10,13,0,841.0,155.0,2.4,30.9,922.0,949.96,676.39
2018,8,10,13,15,836.5,154.5,2.45,30.85,906.0,932.27,666.21
2018,8,10,13,30,832.0,154.0,2.5,30.8,890.0,911.23,653.93
2018,8,10,13,45,824.5,153.0,2.5,30.75,866.5,883.86,637.14
2018,8,10,14,0,817.0,152.0,2.5,30.7,843.0,853.55,618.43
2018,8,10,14,15,807.0,151.0,2.55,30.5,813.0,818.44,597.15
2018,8,10,14,30,797.0,150.0,2.6,30.3,783.0,780.91,574.02
2018,8,10,14,45,783.5,148.0,2.6,30.05,746.5,737.66,545.32
2018,8,10,15,0,770.0,146.0,2.6,29.8,710.0,692.73,514.85
2018,8,10,15,15,755.0,142.5,2.6,29.8,669.0,645.56,481.57
2018,8,10,15,30,740.0,139.0,2.6,29.8,628.0,595.36,445.37
2018,8,10,15,45,717.5,135.5,2.6,29.0,582.0,540.28,406.0
2018,8,10,16,0,695.0,132.0,2.6,28.2,536.0,485.56,365.51
2018,8,10,16,15,667.0,127.0,2.55,27.6,487.0,427.66,320.92
2018,8,10,16,30,639.0,122.0,2.5,27.0,438.0,371.41,276.22
2018,8,10,16,45,605.0,115.5,2.45,26.4,388.0,313.77,229.4
2018,8,10,17,0,571.0,109.0,2.4,25.8,338.0,259.17,184.15
2018,8,10,17,15,527.5,100.0,2.3,24.95,288.0,203.73,138.74
2018,8,10,17,30,484.0,91.0,2.2,24.1,238.0,150.22,96.19
2018,8,10,17,45,425.0,79.0,2.1,23.25,190.0,101.09,61.22
2018,8,10,18,0,366.0,67.0,2.0,22.4,142.0,59.19,37.98
2018,8,10,18,15,286.0,52.5,1.9,21.65,101.0,40.0,28.42
2018,8,10,18,30,206.0,38.0,1.8,20.9,60.0,29.24,18.11
2018,8,10,18,45,121.0,23.0,1.75,20.15,34.0,17.86,0.0
2018,8,10,19,0,36.0,8.0,1.7,19.4,8.0,6.83,0.0
2018,8,10,19,15,18.0,4.0,1.7,19.1,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,1.7,18.45,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,11,5,15,24.5,5.5,1.55,15.65,6.0,0.0,0.0
2018,8,11,5,30,49.0,11.0,1.6,16.1,12.0,9.39,0.0
2018,8,11,5,45,132.5,27.0,1.7,16.5,40.0,20.9,5.81
2018,8,11,6,0,216.0,43.0,1.8,16.9,68.0,32.95,22.18
2018,8,11,6,15,289.0,58.0,1.8,17.45,110.0,43.95,32.58
2018,8,11,6,30,362.0,73.0,1.8,18.0,152.0,71.84,45.73
2018,8,11,6,45,417.0,86.0,1.8,18.6,200.0,115.03,73.16
2018,8,11,7,0,472.0,99.0,1.8,19.2,248.0,164.96,111.06
2018,8,11,7,15,511.5,109.5,1.85,19.85,297.5,215.74,152.95
2018,8,11,7,30,551.0,120.0,1.9,20.5,347.0,270.81,199.13
2018,8,11,7,45,580.0,129.0,1.95,21.15,396.0,328.8,247.51
2018,8,11,8,0,609.0,138.0,2.0,21.8,445.0,385.63,293.93
2018,8,11,8,15,632.0,145.5,2.0,22.35,492.5,440.47,337.64
2018,8,11,8,30,655.0,153.0,2.0,22.9,540.0,496.44,380.79
2018,8,11,8,45,672.0,160.0,2.05,23.5,584.5,549.35,420.41
2018,8,11,9,0,689.0,167.0,2.1,24.1,629.0,602.16,458.74
2018,8,11,9,15,700.5,174.0,2.15,24.55,668.5,650.9,493.33
2018,8,11,9,30,712.0,181.0,2.2,25.0,708.0,698.49,526.22
2018,8,11,9,45,636.5,220.0,2.2,25.45,708.0,708.78,530.8
2018,8,11,10,0,561.0,259.0,2.2,25.9,708.0,707.07,527.05
2018,8,11,10,15,595.5,254.5,2.25,26.2,747.0,755.9,560.47
2018,8,11,10,30,630.0,250.0,2.3,26.5,786.0,801.33,590.75
2018,8,11,10,45,690.5,228.5,2.35,26.75,830.0,852.88,625.57
2018,8,11,11,0,751.0,207.0,2.4,27.0,874.0,903.4,658.57
2018,8,11,11,15,754.5,209.0,2.45,27.1,888.5,923.23,670.74
2018,8,11,11,30,758.0,211.0,2.5,27.2,903.0,939.87,681.17
2018,8,11,11,45,759.5,212.5,2.55,27.3,910.5,950.85,688.03
2018,8,11,12,0,761.0,214.0,2.6,27.4,918.0,958.43,692.84
2018,8,11,12,15,751.0,219.0,2.65,27.3,913.5,955.07,691.27
2018,8,11,12,30,741.0,224.0,2.7,27.2,909.0,948.27,687.66
2018,8,11,12,45,738.0,222.5,2.75,27.1,899.5,938.42,682.17
2018,8,11,13,0,735.0,221.0,2.8,27.0,890.0,925.29,674.62
2018,8,11,13,15,731.0,218.5,2.8,26.8,874.0,907.07,663.69
2018,8,11,13,30,727.0,216.0,2.8,26.6,858.0,885.8,650.79
2018,8,11,13,45,675.0,233.0,2.85,26.35,817.0,838.19,619.32
2018,8,11,14,0,623.0,250.0,2.9,26.1,776.0,789.61,586.85
2018,8,11,14,15,531.0,277.0,2.85,25.8,714.0,714.84,534.65
2018,8,11,14,30,439.0,304.0,2.8,25.5,652.0,646.81,486.3
2018,8,11,14,45,556.5,246.5,2.8,25.15,666.5,661.62,500.49
2018,8,11,15,0,674.0,189.0,2.8,24.8,681.0,669.89,508.84
2018,8,11,15,15,674.5,178.0,2.8,24.8,646.5,627.58,478.21
2018,8,11,15,30,675.0,167.0,2.8,24.8,612.0,583.19,445.63
2018,8,11,15,45,658.0,160.0,2.7,24.05,568.0,530.75,407.02
2018,8,11,16,0,641.0,153.0,2.6,23.3,524.0,478.31,367.24
2018,8,11,16,15,617.5,145.0,2.55,22.85,476.5,422.33,323.27
2018,8,11,16,30,594.0,137.0,2.5,22.4,429.0,367.66,279.02
2018,8,11,16,45,562.5,128.0,2.45,21.95,379.5,311.03,232.28
2018,8,11,17,0,531.0,119.0,2.4,21.5,330.0,253.7,184.25
2018,8,11,17,15,487.5,108.0,2.35,20.95,280.0,199.05,138.8
2018,8,11,17,30,444.0,97.0,2.3,20.4,230.0,149.27,98.62
2018,8,11,17,45,387.0,83.5,2.2,19.8,183.0,101.42,63.81
2018,8,11,18,0,330.0,70.0,2.1,19.2,136.0,60.63,40.16
2018,8,11,18,15,254.0,53.5,2.1,18.75,95.5,40.63,29.27
2018,8,11,18,30,178.0,37.0,2.1,18.3,55.0,28.42,17.45
2018,8,11,18,45,103.0,22.0,2.05,17.8,31.0,17.08,0.0
2018,8,11,19,0,28.0,7.0,2.0,17.3,7.0,5.97,0.0
2018,8,11,19,15,14.0,3.5,1.95,17.1,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,12,5,15,21.0,4.5,1.2,14.85,5.0,0.0,0.0
2018,8,12,5,30,42.0,9.0,1.3,15.3,10.0,7.68,0.0
2018,8,12,5,45,121.0,25.5,1.4,15.8,37.5,19.74,4.04
2018,8,12,6,0,200.0,42.0,1.5,16.3,65.0,32.16,21.49
2018,8,12,6,15,276.0,57.5,1.45,16.9,107.0,43.54,32.28
2018,8,12,6,30,352.0,73.0,1.4,17.5,149.0,72.12,46.03
2018,8,12,6,45,412.0,84.5,1.4,18.05,196.5,114.19,72.71
2018,8,12,7,0,472.0,96.0,1.4,18.6,244.0,163.55,110.11
2018,8,12,7,15,517.5,105.0,1.4,19.3,294.5,214.54,151.96
2018,8,12,7,30,563.0,114.0,1.4,20.0,345.0,274.09,201.44
2018,8,12,7,45,600.0,119.5,1.4,20.65,395.0,328.97,247.1
2018,8,12,8,0,637.0,125.0,1.4,21.3,445.0,387.14,294.29
2018,8,12,8,15,664.5,129.5,1.45,22.0,493.5,442.87,338.47
2018,8,12,8,30,692.0,134.0,1.5,22.7,542.0,500.09,382.33
2018,8,12,8,45,714.5,137.0,1.5,23.35,587.5,554.19,422.34
2018,8,12,9,0,737.0,140.0,1.5,24.0,633.0,608.55,461.18
2018,8,12,9,15,752.0,143.5,1.55,24.6,673.5,658.32,495.93
2018,8,12,9,30,767.0,147.0,1.6,25.2,714.0,704.74,527.5
2018,8,12,9,45,778.5,150.0,1.65,25.8,749.0,748.52,556.43
2018,8,12,10,0,790.0,153.0,1.7,26.4,784.0,790.44,583.2
2018,8,12,10,15,799.0,154.5,1.8,26.8,813.0,826.75,606.04
2018,8,12,10,30,808.0,156.0,1.9,27.2,842.0,860.56,627.12
2018,8,12,10,45,814.5,157.5,1.95,27.6,864.0,889.47,644.42
2018,8,12,11,0,821.0,159.0,2.0,28.0,886.0,915.38,659.76
2018,8,12,11,15,824.5,160.0,2.1,28.2,900.5,934.9,672.03
2018,8,12,11,30,828.0,161.0,2.2,28.4,915.0,951.04,682.26
2018,8,12,11,45,829.0,162.0,2.25,28.6,922.0,961.37,688.38
2018,8,12,12,0,830.0,163.0,2.3,28.8,929.0,968.13,692.38
2018,8,12,12,15,829.0,163.0,2.35,28.85,927.5,968.42,692.81
2018,8,12,12,30,828.0,163.0,2.4,28.9,926.0,965.11,691.12
2018,8,12,12,45,825.0,163.0,2.45,28.95,917.5,956.33,686.06
2018,8,12,13,0,822.0,163.0,2.5,29.0,909.0,944.05,678.88
2018,8,12,13,15,817.5,162.0,2.55,28.85,893.0,926.0,668.58
2018,8,12,13,30,813.0,161.0,2.6,28.7,877.0,904.66,656.19
2018,8,12,13,45,806.0,159.5,2.65,28.55,853.5,877.49,639.94
2018,8,12,14,0,799.0,158.0,2.7,28.4,830.0,847.41,621.7
2018,8,12,14,15,790.5,155.5,2.75,28.1,800.5,812.42,600.36
2018,8,12,14,30,782.0,153.0,2.8,27.8,771.0,774.99,577.01
2018,8,12,14,45,770.5,150.0,2.8,27.45,735.0,732.62,548.74
2018,8,12,15,0,759.0,147.0,2.8,27.1,699.0,688.47,518.59
2018,8,12,15,15,743.0,143.0,2.8,27.1,657.5,640.58,484.31
2018,8,12,15,30,727.0,139.0,2.8,27.1,616.0,589.64,447.07
2018,8,12,15,45,709.0,133.5,2.8,26.2,571.0,535.63,408.08
2018,8,12,16,0,691.0,128.0,2.8,25.3,526.0,481.58,367.63
2018,8,12,16,15,669.0,122.0,2.75,24.7,478.5,425.54,323.72
2018,8,12,16,30,647.0,116.0,2.7,24.1,431.0,370.5,279.18
2018,8,12,16,45,616.5,108.0,2.65,23.5,381.0,312.12,230.96
2018,8,12,17,0,586.0,100.0,2.6,22.9,331.0,256.38,183.94
2018,8,12,17,15,544.0,91.5,2.5,22.1,281.5,200.69,137.42
2018,8,12,17,30,502.0,83.0,2.4,21.3,232.0,149.66,96.1
2018,8,12,17,45,444.5,72.5,2.35,20.55,185.0,100.51,60.63
2018,8,12,18,0,387.0,62.0,2.3,19.8,138.0,56.18,35.52
2018,8,12,18,15,303.5,48.0,2.2,19.2,97.0,36.8,25.89
2018,8,12,18,30,220.0,34.0,2.1,18.6,56.0,26.3,15.43
2018,8,12,18,45,128.5,20.5,2.0,18.0,31.5,15.97,0.0
2018,8,12,19,0,37.0,7.0,1.9,17.4,7.0,5.97,0.0
2018,8,12,19,15,18.5,3.5,1.85,17.15,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,13,5,15,22.5,4.0,1.4,14.1,4.5,0.0,0.0
2018,8,13,5,30,45.0,8.0,1.5,14.6,9.0,6.83,0.0
2018,8,13,5,45,138.0,24.0,1.6,15.1,37.5,18.63,2.17
2018,8,13,6,0,231.0,40.0,1.7,15.6,66.0,30.78,20.28
2018,8,13,6,15,310.0,53.5,1.7,16.05,108.0,40.78,29.96
2018,8,13,6,30,389.0,67.0,1.7,16.5,150.0,70.04,43.25
2018,8,13,6,45,447.5,77.5,1.7,16.9,198.0,113.45,70.87
2018,8,13,7,0,506.0,88.0,1.7,17.3,246.0,166.79,112.02
2018,8,13,7,15,549.0,96.0,1.7,17.85,296.0,218.68,155.36
2018,8,13,7,30,592.0,104.0,1.7,18.4,346.0,275.28,203.38
2018,8,13,7,45,623.5,110.5,1.7,18.95,395.5,330.8,250.49
2018,8,13,8,0,655.0,117.0,1.7,19.5,445.0,388.95,298.55
2018,8,13,8,15,679.0,122.5,1.7,20.05,493.0,444.95,343.61
2018,8,13,8,30,703.0,128.0,1.7,20.6,541.0,502.06,387.98
2018,8,13,8,45,722.0,132.5,1.7,21.2,586.0,556.13,428.54
2018,8,13,9,0,741.0,137.0,1.7,21.8,631.0,610.14,467.69
2018,8,13,9,15,746.5,145.0,1.75,22.3,669.0,658.13,501.67
2018,8,13,9,30,752.0,153.0,1.8,22.8,707.0,704.33,533.48
2018,8,13,9,45,752.0,162.0,1.85,23.25,739.0,745.35,560.96
2018,8,13,10,0,752.0,171.0,1.9,23.7,771.0,783.77,586.1
2018,8,13,10,15,759.5,175.0,1.95,24.05,799.5,815.52,606.54
2018,8,13,10,30,767.0,179.0,2.0,24.4,828.0,849.34,627.7
2018,8,13,10,45,772.0,181.5,2.05,24.75,849.5,876.92,644.56
2018,8,13,11,0,777.0,184.0,2.1,25.1,871.0,901.57,659.5
2018,8,13,11,15,780.0,186.0,2.15,25.2,885.5,920.84,671.59
2018,8,13,11,30,783.0,188.0,2.2,25.3,900.0,936.88,681.69
2018,8,13,11,45,782.5,190.0,2.3,25.35,906.0,946.28,688.21
2018,8,13,12,0,782.0,192.0,2.4,25.4,912.0,952.24,692.66
2018,8,13,12,15,786.5,189.0,2.45,25.3,913.0,954.88,695.02
2018,8,13,12,30,791.0,186.0,2.5,25.2,914.0,954.04,695.26
2018,8,13,12,45,794.5,181.5,2.55,25.1,907.0,947.32,691.8
2018,8,13,13,0,798.0,177.0,2.6,25.0,900.0,937.07,686.16
2018,8,13,13,15,792.0,176.5,2.65,24.75,883.0,918.38,675.44
2018,8,13,13,30,786.0,176.0,2.7,24.5,866.0,896.52,662.67
2018,8,13,13,45,777.5,174.5,2.75,24.2,842.0,868.52,645.85
2018,8,13,14,0,769.0,173.0,2.8,23.9,818.0,837.77,627.08
2018,8,13,14,15,758.5,171.0,2.8,23.55,788.0,802.38,604.74
2018,8,13,14,30,748.0,169.0,2.8,23.2,758.0,769.04,582.75
2018,8,13,14,45,734.5,166.0,2.8,22.85,722.0,725.69,553.22
2018,8,13,15,0,721.0,163.0,2.8,22.5,686.0,680.84,522.01
2018,8,13,15,15,704.5,159.0,2.8,22.5,645.0,631.81,486.36
2018,8,13,15,30,688.0,155.0,2.8,22.5,604.0,582.09,449.37
2018,8,13,15,45,667.0,150.0,2.75,21.6,559.5,528.52,409.86
2018,8,13,16,0,646.0,145.0,2.7,20.7,515.0,475.3,369.31
2018,8,13,16,15,620.5,138.0,2.65,20.25,467.0,418.92,324.44
2018,8,13,16,30,595.0,131.0,2.6,19.8,419.0,364.05,279.46
2018,8,13,16,45,561.5,122.5,2.55,19.3,369.5,306.99,231.85
2018,8,13,17,0,528.0,114.0,2.5,18.8,320.0,249.48,183.13
2018,8,13,17,15,484.0,103.5,2.45,18.3,271.0,195.25,137.41
2018,8,13,17,30,440.0,93.0,2.4,17.8,222.0,145.95,97.1
2018,8,13,17,45,381.5,79.5,2.35,17.25,175.5,98.16,61.93
2018,8,13,18,0,323.0,66.0,2.3,16.7,129.0,57.65,38.1
2018,8,13,18,15,245.5,50.0,2.25,16.35,89.5,38.07,27.24
2018,8,13,18,30,168.0,34.0,2.2,16.0,50.0,26.17,15.2
2018,8,13,18,45,93.5,19.0,2.15,15.6,27.0,14.78,0.0
2018,8,13,19,0,19.0,4.0,2.1,15.2,4.0,3.41,0.0
2018,8,13,19,15,9.5,2.0,2.05,15.0,2.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,14,5,15,10.0,3.5,1.7,14.55,3.5,0.0,0.0
2018,8,14,5,30,20.0,7.0,1.8,14.9,7.0,5.97,0.0
2018,8,14,5,45,75.0,24.0,1.9,15.2,31.0,18.76,0.56
2018,8,14,6,0,130.0,41.0,2.0,15.5,55.0,31.6,20.86
2018,8,14,6,15,126.5,54.0,2.05,15.85,74.0,41.22,30.33
2018,8,14,6,30,123.0,67.0,2.1,16.2,93.0,58.49,40.48
2018,8,14,6,45,63.5,84.0,2.1,16.55,97.5,75.35,55.49
2018,8,14,7,0,4.0,101.0,2.1,16.9,102.0,83.17,64.61
2018,8,14,7,15,22.0,127.0,2.1,17.25,135.5,109.37,85.65
2018,8,14,7,30,40.0,153.0,2.1,17.6,169.0,140.11,110.35
2018,8,14,7,45,50.0,175.5,2.1,18.0,198.5,166.38,131.39
2018,8,14,8,0,60.0,198.0,2.1,18.4,228.0,194.02,153.32
2018,8,14,8,15,102.0,227.0,2.1,18.75,284.0,243.75,192.51
2018,8,14,8,30,144.0,256.0,2.1,19.1,340.0,305.09,240.29
2018,8,14,8,45,276.5,253.5,2.05,19.5,431.5,397.01,311.42
2018,8,14,9,0,409.0,251.0,2.0,19.9,523.0,503.43,391.66
2018,8,14,9,15,492.0,238.5,2.05,20.25,586.0,570.69,441.44
2018,8,14,9,30,575.0,226.0,2.1,20.6,649.0,643.07,494.21
2018,8,14,9,45,634.5,212.0,2.1,21.0,699.5,705.87,538.36
2018,8,14,10,0,694.0,198.0,2.1,21.4,750.0,765.93,579.81
2018,8,14,10,15,668.5,217.5,2.1,21.65,765.0,788.48,593.37
2018,8,14,10,30,643.0,237.0,2.1,21.9,780.0,806.68,604.05
2018,8,14,10,45,716.5,207.0,2.15,22.2,827.0,861.68,642.15
2018,8,14,11,0,790.0,177.0,2.2,22.5,874.0,908.99,672.29
2018,8,14,11,15,797.0,176.0,2.25,22.65,889.0,929.34,684.86
2018,8,14,11,30,804.0,175.0,2.3,22.8,904.0,946.49,695.64
2018,8,14,11,45,809.0,173.5,2.3,22.95,912.0,957.94,702.29
2018,8,14,12,0,814.0,172.0,2.3,23.1,920.0,965.94,706.83
2018,8,14,12,15,818.0,169.5,2.35,23.1,920.5,968.48,708.87
2018,8,14,12,30,822.0,167.0,2.4,23.1,921.0,967.44,708.74
2018,8,14,12,45,825.5,162.5,2.45,23.1,914.0,960.34,704.79
2018,8,14,13,0,829.0,158.0,2.5,23.1,907.0,949.59,698.59
2018,8,14,13,15,826.0,156.0,2.55,22.9,891.0,931.69,688.29
2018,8,14,13,30,823.0,154.0,2.6,22.7,875.0,910.42,675.8
2018,8,14,13,45,819.0,151.0,2.65,22.55,852.5,884.02,659.71
2018,8,14,14,0,815.0,148.0,2.7,22.4,830.0,854.54,641.47
2018,8,14,14,15,807.5,145.0,2.7,22.05,800.0,819.24,619.24
2018,8,14,14,30,800.0,142.0,2.7,21.7,770.0,781.39,595.04
2018,8,14,14,45,790.0,139.0,2.75,21.4,734.5,739.31,566.96
2018,8,14,15,0,780.0,136.0,2.8,21.1,699.0,695.29,536.36
2018,8,14,15,15,765.0,132.5,2.8,21.1,657.5,645.79,500.15
2018,8,14,15,30,750.0,129.0,2.8,21.1,616.0,596.11,462.92
2018,8,14,15,45,731.5,124.0,2.8,20.35,570.5,541.04,421.92
2018,8,14,16,0,713.0,119.0,2.8,19.6,525.0,485.95,379.46
2018,8,14,16,15,689.5,113.5,2.75,19.2,476.5,428.39,333.05
2018,8,14,16,30,666.0,108.0,2.7,18.8,428.0,371.98,286.13
2018,8,14,16,45,634.0,101.5,2.7,18.4,378.0,313.23,236.32
2018,8,14,17,0,602.0,95.0,2.7,18.0,328.0,257.26,187.89
2018,8,14,17,15,556.5,87.5,2.65,17.55,278.0,200.58,139.43
2018,8,14,17,30,511.0,80.0,2.6,17.1,228.0,148.99,96.79
2018,8,14,17,45,448.0,69.5,2.55,16.7,180.0,98.66,59.85
2018,8,14,18,0,385.0,59.0,2.5,16.3,132.0,54.0,34.19
2018,8,14,18,15,296.5,45.5,2.45,15.95,91.5,34.97,24.55
2018,8,14,18,30,208.0,32.0,2.4,15.6,51.0,24.78,13.71
2018,8,14,18,45,116.0,18.0,2.3,15.3,27.5,15.36,0.0
2018,8,14,19,0,24.0,4.0,2.2,15.0,4.0,3.41,0.0
2018,8,14,19,15,12.0,2.0,2.15,14.9,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,15,5,15,1.0,1.5,1.5,14.55,1.5,0.0,0.0
2018,8,15,5,30,2.0,3.0,1.6,15.0,3.0,2.56,0.0
2018,8,15,5,45,1.0,12.5,1.7,15.4,12.5,10.3,0.0
2018,8,15,6,0,0.0,22.0,1.8,15.8,22.0,18.15,9.51
2018,8,15,6,15,0.0,37.5,1.75,16.2,37.5,30.94,21.33
2018,8,15,6,30,0.0,53.0,1.7,16.6,53.0,43.43,31.08
2018,8,15,6,45,1.0,73.0,1.7,16.95,73.5,59.77,45.01
2018,8,15,7,0,2.0,93.0,1.7,17.3,94.0,76.54,59.06
2018,8,15,7,15,5.0,110.5,1.7,17.75,112.5,92.14,71.78
2018,8,15,7,30,8.0,128.0,1.7,18.2,131.0,108.23,84.72
2018,8,15,7,45,15.5,151.0,1.65,18.65,158.0,130.98,102.85
2018,8,15,8,0,23.0,174.0,1.6,19.1,185.0,154.8,121.62
2018,8,15,8,15,99.0,207.0,1.6,19.55,263.5,231.26,181.96
2018,8,15,8,30,175.0,240.0,1.6,20.0,342.0,308.06,241.51
2018,8,15,8,45,212.0,258.0,1.6,20.4,391.5,356.82,278.5
2018,8,15,9,0,249.0,276.0,1.6,20.8,441.0,417.7,323.97
2018,8,15,9,15,317.5,274.0,1.65,21.25,498.0,476.4,367.68
2018,8,15,9,30,386.0,272.0,1.7,21.7,555.0,551.15,422.08
2018,8,15,9,45,614.5,194.0,1.75,22.15,670.0,675.92,513.96
2018,8,15,10,0,843.0,116.0,1.8,22.6,785.0,795.64,597.25
2018,8,15,10,15,851.5,117.0,1.85,22.9,814.0,831.88,619.4
2018,8,15,10,30,860.0,118.0,1.9,23.2,843.0,865.45,640.41
2018,8,15,10,45,866.5,118.5,1.95,23.55,865.0,893.91,657.81
2018,8,15,11,0,873.0,119.0,2.0,23.9,887.0,919.23,673.15
2018,8,15,11,15,877.0,119.5,2.05,24.05,902.0,938.98,685.4
2018,8,15,11,30,881.0,120.0,2.1,24.2,917.0,955.27,695.51
2018,8,15,11,45,883.5,119.5,2.2,24.35,924.0,965.62,702.42
2018,8,15,12,0,886.0,119.0,2.3,24.5,931.0,972.34,707.13
2018,8,15,12,15,885.5,119.5,2.35,24.45,930.5,973.47,708.4
2018,8,15,12,30,885.0,120.0,2.4,24.4,930.0,970.91,707.45
2018,8,15,12,45,882.0,120.0,2.45,24.4,921.0,961.83,702.25
2018,8,15,13,0,879.0,120.0,2.5,24.4,912.0,949.14,694.84
2018,8,15,13,15,876.0,119.0,2.55,24.25,896.5,931.95,684.94
2018,8,15,13,30,873.0,118.0,2.6,24.1,881.0,911.29,672.8
2018,8,15,13,45,868.5,116.0,2.65,23.95,857.5,884.98,656.86
2018,8,15,14,0,864.0,114.0,2.7,23.8,834.0,855.48,638.72
2018,8,15,14,15,856.5,112.5,2.75,23.45,804.5,820.96,617.49
2018,8,15,14,30,849.0,111.0,2.8,23.1,775.0,783.76,594.16
2018,8,15,14,45,839.5,108.5,2.8,22.8,739.0,741.6,566.66
2018,8,15,15,0,830.0,106.0,2.8,22.5,703.0,697.33,536.31
2018,8,15,15,15,816.0,103.5,2.8,22.5,661.5,652.24,503.23
2018,8,15,15,30,802.0,101.0,2.8,22.5,620.0,601.07,464.97
2018,8,15,15,45,785.0,97.5,2.8,21.7,574.5,546.29,424.32
2018,8,15,16,0,768.0,94.0,2.8,20.9,529.0,491.18,381.89
2018,8,15,16,15,745.0,91.0,2.75,20.45,481.0,433.8,335.57
2018,8,15,16,30,722.0,88.0,2.7,20.0,433.0,377.33,288.47
2018,8,15,16,45,691.0,83.0,2.7,19.55,382.0,315.92,236.36
2018,8,15,17,0,660.0,78.0,2.7,19.1,331.0,258.36,186.33
2018,8,15,17,15,615.5,72.5,2.65,18.65,280.5,200.3,136.36
2018,8,15,17,30,571.0,67.0,2.6,18.2,230.0,147.05,92.15
2018,8,15,17,45,507.0,59.5,2.55,17.7,182.0,95.45,54.61
2018,8,15,18,0,443.0,52.0,2.5,17.2,134.0,51.77,31.34
2018,8,15,18,15,347.0,41.0,2.4,16.9,93.0,33.36,23.0
2018,8,15,18,30,251.0,30.0,2.3,16.6,52.0,24.89,13.19
2018,8,15,18,45,141.0,17.5,2.25,16.25,28.0,14.94,0.0
2018,8,15,19,0,31.0,5.0,2.2,15.9,4.0,0.0,0.0
2018,8,15,19,15,15.5,2.5,2.15,15.8,2.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,16,5,15,32.0,4.0,1.1,13.95,4.5,0.0,0.0
2018,8,16,5,30,64.0,8.0,1.2,14.5,9.0,6.83,0.0
2018,8,16,5,45,100.5,15.0,1.35,15.0,22.5,11.67,0.0
2018,8,16,6,0,137.0,22.0,1.5,15.5,36.0,16.96,8.45
2018,8,16,6,15,102.0,28.0,1.5,15.95,42.0,22.4,13.9
2018,8,16,6,30,67.0,34.0,1.5,16.4,48.0,31.14,18.83
2018,8,16,6,45,33.5,46.0,1.45,16.9,53.0,42.5,29.04
2018,8,16,7,0,0.0,58.0,1.4,17.4,58.0,48.03,35.16
2018,8,16,7,15,0.0,76.0,1.45,17.9,76.0,62.94,47.58
2018,8,16,7,30,0.0,94.0,1.5,18.4,94.0,77.9,59.81
2018,8,16,7,45,12.5,128.0,1.5,18.95,134.0,110.86,86.39
2018,8,16,8,0,25.0,162.0,1.5,19.5,174.0,149.0,116.8
2018,8,16,8,15,197.5,177.0,1.5,20.0,290.5,258.0,202.74
2018,8,16,8,30,370.0,192.0,1.5,20.5,407.0,384.46,300.23
2018,8,16,8,45,597.5,145.0,1.55,21.05,525.0,501.3,388.89
2018,8,16,9,0,825.0,98.0,1.6,21.6,643.0,630.31,484.17
2018,8,16,9,15,835.0,101.0,1.6,22.15,682.5,675.4,515.16
2018,8,16,9,30,845.0,104.0,1.6,22.7,722.0,722.2,546.98
2018,8,16,9,45,849.5,108.5,1.6,23.25,755.5,764.28,573.26
2018,8,16,10,0,854.0,113.0,1.6,23.8,789.0,803.74,597.27
2018,8,16,10,15,862.5,114.0,1.6,24.3,818.0,840.36,619.19
2018,8,16,10,30,871.0,115.0,1.6,24.8,847.0,874.27,639.06
2018,8,16,10,45,877.0,116.0,1.6,25.3,869.5,903.05,655.41
2018,8,16,11,0,883.0,117.0,1.6,25.8,892.0,928.64,669.64
2018,8,16,11,15,887.0,116.5,1.6,26.25,906.5,947.58,679.74
2018,8,16,11,30,891.0,116.0,1.6,26.7,921.0,963.02,687.69
2018,8,16,11,45,893.5,116.0,1.65,27.1,928.5,973.92,693.68
2018,8,16,12,0,896.0,116.0,1.7,27.5,936.0,981.13,697.5
2018,8,16,12,15,894.5,116.5,1.8,27.7,934.5,981.28,698.2
2018,8,16,12,30,893.0,117.0,1.9,27.9,933.0,977.69,696.7
2018,8,16,12,45,889.0,118.5,2.0,28.05,924.0,968.98,692.19
2018,8,16,13,0,885.0,120.0,2.1,28.2,915.0,956.65,685.45
2018,8,16,13,15,850.5,134.0,2.15,28.1,887.0,924.54,666.21
2018,8,16,13,30,816.0,148.0,2.2,28.0,859.0,901.73,653.04
2018,8,16,13,45,842.0,131.5,2.3,27.85,847.5,878.12,639.75
2018,8,16,14,0,868.0,115.0,2.4,27.7,836.0,861.39,630.88
2018,8,16,14,15,861.5,112.5,2.4,27.5,806.0,826.5,609.15
2018,8,16,14,30,855.0,110.0,2.4,27.3,776.0,788.83,585.51
2018,8,16,14,45,846.0,107.0,2.45,27.05,740.0,746.24,558.65
2018,8,16,15,0,837.0,104.0,2.5,26.8,704.0,701.46,529.01
2018,8,16,15,15,823.0,101.5,2.5,26.8,662.0,655.92,496.38
2018,8,16,15,30,809.0,99.0,2.5,26.8,620.0,604.33,458.66
2018,8,16,15,45,792.5,95.5,2.5,25.95,574.5,549.38,418.88
2018,8,16,16,0,776.0,92.0,2.5,25.1,529.0,494.05,377.25
2018,8,16,16,15,754.5,88.0,2.45,24.5,480.5,435.87,331.41
2018,8,16,16,30,733.0,84.0,2.4,23.9,432.0,378.45,284.56
2018,8,16,16,45,702.5,79.5,2.4,23.3,381.5,318.58,234.58
2018,8,16,17,0,672.0,75.0,2.4,22.7,331.0,259.31,184.01
2018,8,16,17,15,628.5,69.5,2.35,21.95,280.0,200.69,134.35
2018,8,16,17,30,585.0,64.0,2.3,21.2,229.0,146.75,90.16
2018,8,16,17,45,521.5,56.5,2.2,20.4,180.5,94.29,52.44
2018,8,16,18,0,458.0,49.0,2.1,19.6,132.0,49.66,29.04
2018,8,16,18,15,360.5,38.5,2.05,19.0,91.0,31.35,20.99
2018,8,16,18,30,263.0,28.0,2.0,18.4,50.0,23.22,11.17
2018,8,16,18,45,148.0,16.5,1.95,17.8,27.0,14.08,0.0
2018,8,16,19,0,33.0,5.0,1.9,17.2,4.0,0.0,0.0
2018,8,16,19,15,16.5,2.5,1.8,17.0,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,17,5,15,35.0,4.0,0.95,14.8,4.5,0.0,0.0
2018,8,17,5,30,70.0,8.0,1.0,15.3,9.0,6.83,0.0
2018,8,17,5,45,199.5,19.5,1.0,15.75,37.0,16.19,0.0
2018,8,17,6,0,329.0,31.0,1.0,16.2,65.0,25.49,15.34
2018,8,17,6,15,419.5,40.0,1.0,16.8,108.5,32.33,22.43
2018,8,17,6,30,510.0,49.0,1.0,17.4,152.0,67.1,35.97
2018,8,17,6,45,548.0,58.0,1.0,17.95,198.0,115.1,67.23
2018,8,17,7,0,586.0,67.0,1.0,18.5,244.0,167.62,108.82
2018,8,17,7,15,648.0,68.5,1.0,19.15,299.0,223.46,155.07
2018,8,17,7,30,710.0,70.0,1.0,19.8,354.0,287.68,208.93
2018,8,17,7,45,739.5,74.0,1.0,20.5,405.0,346.82,258.91
2018,8,17,8,0,769.0,78.0,1.0,21.2,456.0,408.12,309.02
2018,8,17,8,15,791.0,80.5,1.0,21.9,505.0,466.16,354.92
2018,8,17,8,30,813.0,83.0,1.0,22.6,554.0,524.8,399.43
2018,8,17,8,45,829.0,86.0,1.0,23.35,599.5,578.35,438.48
2018,8,17,9,0,845.0,89.0,1.0,24.1,645.0,632.88,476.66
2018,8,17,9,15,857.5,90.5,1.05,24.85,685.5,682.58,510.61
2018,8,17,9,30,870.0,92.0,1.1,25.6,726.0,730.7,542.01
2018,8,17,9,45,880.0,93.0,1.15,26.3,761.5,774.57,568.74
2018,8,17,10,0,890.0,94.0,1.2,27.0,797.0,816.15,593.59
2018,8,17,10,15,896.5,96.0,1.25,27.5,826.0,853.28,615.71
2018,8,17,10,30,903.0,98.0,1.3,28.0,855.0,887.46,635.78
2018,8,17,10,45,908.5,98.0,1.35,28.5,877.0,915.62,651.91
2018,8,17,11,0,914.0,98.0,1.4,29.0,899.0,940.45,665.95
2018,8,17,11,15,918.0,98.5,1.45,29.35,914.5,960.9,677.67
2018,8,17,11,30,922.0,99.0,1.5,29.7,930.0,977.72,687.23
2018,8,17,11,45,923.5,99.5,1.6,30.05,937.0,988.43,693.81
2018,8,17,12,0,925.0,100.0,1.7,30.4,944.0,995.31,698.16
2018,8,17,12,15,924.0,100.0,1.75,30.5,942.5,995.43,698.5
2018,8,17,12,30,923.0,100.0,1.8,30.6,941.0,991.68,696.62
2018,8,17,12,45,920.5,100.5,1.85,30.75,932.5,983.15,691.78
2018,8,17,13,0,918.0,101.0,1.9,30.9,924.0,970.85,684.71
2018,8,17,13,15,915.0,100.5,1.95,30.8,908.0,953.36,675.17
2018,8,17,13,30,912.0,100.0,2.0,30.7,892.0,932.25,663.37
2018,8,17,13,45,907.5,99.0,2.05,30.65,869.0,905.79,648.03
2018,8,17,14,0,903.0,98.0,2.1,30.6,846.0,876.01,630.47
2018,8,17,14,15,896.0,96.5,2.1,30.35,815.5,840.49,609.12
2018,8,17,14,30,889.0,95.0,2.1,30.1,785.0,802.12,585.7
2018,8,17,14,45,879.5,93.0,2.1,29.9,748.5,758.73,558.54
2018,8,17,15,0,870.0,91.0,2.1,29.7,712.0,713.1,529.22
2018,8,17,15,15,857.0,89.0,2.1,29.7,670.0,663.17,494.33
2018,8,17,15,30,844.0,87.0,2.1,29.7,628.0,611.81,457.49
2018,8,17,15,45,828.0,84.5,2.15,28.95,582.0,557.12,418.6
2018,8,17,16,0,812.0,82.0,2.2,28.2,536.0,503.23,378.65
2018,8,17,16,15,790.0,78.5,2.15,27.65,486.5,443.33,332.11
2018,8,17,16,30,768.0,75.0,2.1,27.1,437.0,384.19,284.49
2018,8,17,16,45,738.0,71.0,2.1,26.5,385.5,322.93,233.98
2018,8,17,17,0,708.0,67.0,2.1,25.9,334.0,264.01,184.14
2018,8,17,17,15,665.0,62.5,2.0,25.1,282.5,204.49,134.18
2018,8,17,17,30,622.0,58.0,1.9,24.3,231.0,147.27,87.78
2018,8,17,17,45,558.0,51.5,1.85,23.45,182.0,93.32,49.54
2018,8,17,18,0,494.0,45.0,1.8,22.6,133.0,47.19,26.12
2018,8,17,18,15,392.5,35.5,1.7,21.9,91.0,28.97,18.64
2018,8,17,18,30,291.0,26.0,1.6,21.2,49.0,21.59,9.04
2018,8,17,18,45,157.0,14.5,1.55,20.5,25.5,12.38,0.0
2018,8,17,19,0,23.0,3.0,1.5,19.8,2.0,0.0,0.0
2018,8,17,19,15,11.5,1.5,1.45,19.45,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,18,5,15,36.0,4.5,0.95,15.25,4.5,0.0,0.0
2018,8,18,5,30,72.0,9.0,1.0,15.8,9.0,7.68,0.0
2018,8,18,5,45,207.5,20.5,1.1,16.35,37.5,17.2,0.0
2018,8,18,6,0,343.0,32.0,1.2,16.9,66.0,26.5,15.94
2018,8,18,6,15,438.0,41.0,1.15,17.55,111.5,33.33,23.18
2018,8,18,6,30,533.0,50.0,1.1,18.2,157.0,70.34,37.48
2018,8,18,6,45,593.5,56.5,1.1,18.85,208.0,120.45,69.35
2018,8,18,7,0,654.0,63.0,1.1,19.5,259.0,177.83,113.93
2018,8,18,7,15,695.0,68.0,1.1,20.45,312.0,237.98,164.44
2018,8,18,7,30,736.0,73.0,1.1,21.4,365.0,300.16,217.0
2018,8,18,7,45,765.0,76.5,1.1,22.35,417.0,360.36,267.36
2018,8,18,8,0,794.0,80.0,1.1,23.3,469.0,422.6,317.55
2018,8,18,8,15,815.5,83.0,1.1,24.1,519.0,482.42,364.23
2018,8,18,8,30,837.0,86.0,1.1,24.9,569.0,542.75,409.33
2018,8,18,8,45,853.5,88.5,1.1,25.7,615.5,597.27,448.52
2018,8,18,9,0,870.0,91.0,1.1,26.5,662.0,652.91,486.9
2018,8,18,9,15,869.5,99.5,1.2,27.1,701.0,701.82,520.4
2018,8,18,9,30,869.0,108.0,1.3,27.7,740.0,747.9,551.0
2018,8,18,9,45,861.0,119.0,1.35,28.35,771.0,787.62,574.86
2018,8,18,10,0,853.0,130.0,1.4,29.0,802.0,831.81,601.34
2018,8,18,10,15,861.0,132.0,1.45,29.4,831.5,860.78,618.24
2018,8,18,10,30,869.0,134.0,1.5,29.8,861.0,895.21,638.68
2018,8,18,10,45,874.0,136.0,1.6,30.2,883.5,924.0,655.98
2018,8,18,11,0,879.0,138.0,1.7,30.6,906.0,949.54,671.25
2018,8,18,11,15,882.5,139.0,1.75,30.85,921.0,969.36,682.77
2018,8,18,11,30,886.0,140.0,1.8,31.1,936.0,985.64,692.21
2018,8,18,11,45,887.0,140.5,1.85,31.35,942.5,995.47,697.77
2018,8,18,12,0,888.0,141.0,1.9,31.6,949.0,1001.6,701.2
2018,8,18,12,15,884.0,142.5,1.95,31.6,946.5,1000.14,700.81
2018,8,18,12,30,880.0,144.0,2.0,31.6,944.0,994.96,698.3
2018,8,18,12,45,873.0,147.0,2.05,31.65,934.0,984.67,692.6
2018,8,18,13,0,866.0,150.0,2.1,31.7,924.0,970.85,684.81
2018,8,18,13,15,862.5,148.0,2.15,31.55,907.0,964.86,682.58
2018,8,18,13,30,859.0,146.0,2.2,31.4,890.0,942.09,669.74
2018,8,18,13,45,854.0,144.0,2.25,31.3,866.5,914.6,653.86
2018,8,18,14,0,849.0,142.0,2.3,31.2,843.0,883.93,635.84
2018,8,18,14,15,841.0,139.5,2.3,30.95,812.0,847.27,613.74
2018,8,18,14,30,833.0,137.0,2.3,30.7,781.0,807.96,589.71
2018,8,18,14,45,822.5,134.0,2.35,30.45,744.5,763.86,562.21
2018,8,18,15,0,812.0,131.0,2.4,30.2,708.0,717.74,531.7
2018,8,18,15,15,797.0,127.5,2.4,30.2,665.0,666.4,495.93
2018,8,18,15,30,782.0,124.0,2.4,30.2,622.0,613.97,458.49
2018,8,18,15,45,764.0,119.0,2.35,29.4,575.5,558.02,418.62
2018,8,18,16,0,746.0,114.0,2.3,28.6,529.0,501.1,376.61
2018,8,18,16,15,722.5,108.5,2.3,28.0,479.5,441.37,330.83
2018,8,18,16,30,699.0,103.0,2.3,27.4,430.0,382.73,284.23
2018,8,18,16,45,665.0,97.0,2.25,26.75,378.0,321.49,234.33
2018,8,18,17,0,631.0,91.0,2.2,26.1,326.0,263.23,185.74
2018,8,18,17,15,582.5,83.0,2.05,25.2,274.0,203.37,136.39
2018,8,18,17,30,534.0,75.0,1.9,24.3,222.0,149.0,92.92
2018,8,18,17,45,465.0,65.0,1.8,23.4,173.0,96.89,55.98
2018,8,18,18,0,396.0,55.0,1.7,22.5,124.0,53.53,32.65
2018,8,18,18,15,297.5,41.0,1.65,21.6,83.0,31.7,20.83
2018,8,18,18,30,199.0,27.0,1.6,20.7,42.0,21.01,7.63
2018,8,18,18,45,105.5,14.5,1.5,19.85,22.0,12.38,0.0
2018,8,18,19,0,12.0,2.0,1.4,19.0,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,1.4,18.6,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,19,5,15,20.0,3.0,1.15,14.2,3.0,0.0,0.0
2018,8,19,5,30,40.0,6.0,1.2,14.7,6.0,5.12,0.0
2018,8,19,5,45,134.0,19.5,1.3,15.2,30.5,15.21,0.0
2018,8,19,6,0,228.0,33.0,1.4,15.7,55.0,25.57,15.07
2018,8,19,6,15,296.5,45.0,1.4,16.25,92.0,34.55,24.32
2018,8,19,6,30,365.0,57.0,1.4,16.8,129.0,66.14,38.89
2018,8,19,6,45,186.0,78.5,1.4,17.35,115.5,87.93,60.36
2018,8,19,7,0,7.0,100.0,1.4,17.9,102.0,83.15,64.16
2018,8,19,7,15,15.5,120.5,1.4,18.55,126.0,103.07,80.23
2018,8,19,7,30,24.0,141.0,1.4,19.2,150.0,124.21,97.09
2018,8,19,7,45,70.0,170.0,1.45,19.8,203.0,170.69,133.66
2018,8,19,8,0,116.0,199.0,1.5,20.4,256.0,226.09,177.1
2018,8,19,8,15,343.0,180.5,1.5,21.05,373.0,334.0,260.51
2018,8,19,8,30,570.0,162.0,1.5,21.7,490.0,473.54,366.06
2018,8,19,8,45,693.0,138.5,1.55,22.35,569.5,556.85,427.68
2018,8,19,9,0,816.0,115.0,1.6,23.0,649.0,648.02,493.75
2018,8,19,9,15,831.5,117.5,1.65,23.55,691.5,700.52,530.06
2018,8,19,9,30,847.0,120.0,1.7,24.1,734.0,751.77,564.8
2018,8,19,9,45,857.5,122.5,1.7,24.65,770.5,797.62,593.53
2018,8,19,10,0,868.0,125.0,1.7,25.2,807.0,833.26,614.57
2018,8,19,10,15,876.5,126.0,1.75,25.6,836.5,870.44,637.33
2018,8,19,10,30,885.0,127.0,1.8,26.0,866.0,904.81,658.05
2018,8,19,10,45,892.5,128.0,1.85,26.35,890.0,935.3,676.28
2018,8,19,11,0,900.0,129.0,1.9,26.7,914.0,962.58,692.42
2018,8,19,11,15,904.5,129.5,1.95,26.95,929.5,983.22,704.63
2018,8,19,11,30,909.0,130.0,2.0,27.2,945.0,1000.26,714.67
2018,8,19,11,45,911.5,130.0,2.05,27.45,952.5,1011.23,721.01
2018,8,19,12,0,914.0,130.0,2.1,27.7,960.0,1018.42,725.13
2018,8,19,12,15,915.0,129.5,2.1,27.8,959.5,1019.86,725.64
2018,8,19,12,30,916.0,129.0,2.1,27.9,959.0,1017.45,723.92
2018,8,19,12,45,916.5,127.0,2.15,28.0,950.5,1009.27,719.32
2018,8,19,13,0,917.0,125.0,2.2,28.1,942.0,997.24,712.43
2018,8,19,13,15,913.5,123.5,2.2,28.1,925.0,978.18,700.93
2018,8,19,13,30,910.0,122.0,2.2,28.1,908.0,955.5,687.22
2018,8,19,13,45,906.0,121.0,2.2,28.05,885.0,929.34,671.46
2018,8,19,14,0,902.0,120.0,2.2,28.0,862.0,899.81,653.49
2018,8,19,14,15,895.5,118.0,2.2,27.8,831.5,864.03,631.74
2018,8,19,14,30,889.0,116.0,2.2,27.6,801.0,825.34,607.89
2018,8,19,14,45,862.5,118.0,2.25,27.4,756.0,779.21,579.12
2018,8,19,15,0,836.0,120.0,2.3,27.2,711.0,725.08,543.03
2018,8,19,15,15,825.0,115.0,2.3,27.2,668.5,673.81,507.1
2018,8,19,15,30,814.0,110.0,2.3,27.2,626.0,621.05,469.08
