Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,13,0,925.0,106.0,2.3,24.9,904.0,1003.96,727.88
2018,8,29,13,15,921.5,105.0,2.35,24.9,886.5,984.24,716.38
2018,8,29,13,30,918.0,104.0,2.4,24.9,869.0,960.86,702.54
2018,8,29,13,45,913.5,102.5,2.4,24.85,844.5,932.51,685.1
2018,8,29,14,0,909.0,101.0,2.4,24.8,820.0,900.78,665.42
2018,8,29,14,15,902.0,99.5,2.4,24.65,788.5,863.76,642.35
2018,8,29,14,30,895.0,98.0,2.4,24.5,757.0,823.86,617.16
2018,8,29,14,45,884.0,95.5,2.45,24.4,718.5,777.24,587.29
2018,8,29,15,0,873.0,93.0,2.5,24.3,680.0,728.51,555.49
2018,8,29,15,15,854.5,91.0,2.5,24.3,634.0,673.42,516.19
2018,8,29,15,30,836.0,89.0,2.5,24.3,588.0,620.95,477.49
2018,8,29,15,45,797.5,88.5,2.45,23.75,533.0,553.9,427.74
2018,8,29,16,0,759.0,88.0,2.4,23.2,478.0,488.74,377.84
2018,8,29,16,15,712.0,88.5,2.4,22.85,424.5,422.5,325.38
2018,8,29,16,30,665.0,89.0,2.4,22.5,371.0,360.26,274.48
2018,8,29,16,45,608.5,84.5,2.35,22.1,316.0,294.12,219.55
2018,8,29,17,0,552.0,80.0,2.3,21.7,261.0,233.82,168.61
2018,8,29,17,15,541.5,66.5,2.2,21.15,217.5,181.38,122.59
2018,8,29,17,30,531.0,53.0,2.1,20.6,174.0,129.89,78.62
2018,8,29,17,45,450.0,45.0,2.0,20.05,129.0,78.49,41.96
2018,8,29,18,0,369.0,37.0,1.9,19.5,84.0,37.38,20.28
2018,8,29,18,15,229.0,25.0,1.8,19.0,49.5,20.63,7.84
2018,8,29,18,30,89.0,13.0,1.7,18.5,15.0,11.1,0.0
2018,8,29,18,45,44.5,6.5,1.65,18.0,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,0.85,15.8,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,0.9,16.1,1.0,0.0,0.0
2018,8,30,5,45,4.0,5.0,0.95,16.45,5.0,4.27,0.0
2018,8,30,6,0,4.0,9.0,1.0,16.8,9.0,7.59,0.0
2018,8,30,6,15,2.0,17.0,1.05,17.15,17.0,14.02,5.72
2018,8,30,6,30,0.0,25.0,1.1,17.5,25.0,20.61,11.61
2018,8,30,6,45,0.0,35.5,1.15,17.85,35.5,29.31,19.14
2018,8,30,7,0,0.0,46.0,1.2,18.2,46.0,38.03,26.6
2018,8,30,7,15,0.0,63.0,1.15,18.45,63.0,52.2,38.52
2018,8,30,7,30,0.0,80.0,1.1,18.7,80.0,66.43,50.29
2018,8,30,7,45,0.0,95.0,1.05,19.0,95.0,79.09,60.57
2018,8,30,8,0,0.0,110.0,1.0,19.3,110.0,91.85,70.76
2018,8,30,8,15,0.5,116.5,0.95,19.65,117.0,97.67,75.14
2018,8,30,8,30,1.0,123.0,0.9,20.0,124.0,103.56,79.54
2018,8,30,8,45,5.0,154.5,0.9,20.35,158.0,133.33,103.14
2018,8,30,9,0,9.0,186.0,0.9,20.7,192.0,163.87,126.89
2018,8,30,9,15,36.5,240.5,0.95,21.2,266.0,242.06,187.66
2018,8,30,9,30,64.0,295.0,1.0,21.7,340.0,316.94,243.97
2018,8,30,9,45,132.5,306.5,1.0,22.2,405.5,399.05,305.19
2018,8,30,10,0,201.0,318.0,1.0,22.7,471.0,473.48,359.18
2018,8,30,10,15,329.5,309.5,1.1,23.05,571.0,598.96,449.76
2018,8,30,10,30,458.0,301.0,1.2,23.4,671.0,732.58,542.07
2018,8,30,10,45,574.5,258.5,1.3,23.7,735.5,816.02,599.03
2018,8,30,11,0,691.0,216.0,1.4,24.0,800.0,898.93,654.8
2018,8,30,11,15,781.0,174.5,1.45,24.25,845.0,947.97,684.87
2018,8,30,11,30,871.0,133.0,1.5,24.5,890.0,990.99,711.21
2018,8,30,11,45,872.0,134.0,1.6,24.7,896.0,1000.56,717.35
2018,8,30,12,0,873.0,135.0,1.7,24.9,902.0,1006.42,721.65
2018,8,30,12,15,871.0,135.5,1.8,24.95,899.5,1005.11,721.97
2018,8,30,12,30,869.0,136.0,1.9,25.0,897.0,1000.08,720.08
2018,8,30,12,45,865.0,137.0,1.95,25.05,887.5,989.91,714.4
2018,8,30,13,0,861.0,138.0,2.0,25.1,878.0,976.15,706.55
2018,8,30,13,15,857.0,136.5,2.1,25.0,860.5,956.46,695.91
2018,8,30,13,30,853.0,135.0,2.2,24.9,843.0,944.86,690.54
2018,8,30,13,45,847.0,133.0,2.25,24.8,818.0,915.42,672.88
2018,8,30,14,0,841.0,131.0,2.3,24.7,793.0,882.87,653.19
2018,8,30,14,15,832.0,129.0,2.35,24.5,761.5,844.88,629.9
2018,8,30,14,30,823.0,127.0,2.4,24.3,730.0,804.35,604.62
2018,8,30,14,45,811.5,123.5,2.45,24.05,692.0,758.09,575.09
2018,8,30,15,0,800.0,120.0,2.5,23.8,654.0,709.98,542.64
2018,8,30,15,15,783.0,116.5,2.5,23.8,610.5,656.59,504.34
2018,8,30,15,30,766.0,113.0,2.5,23.8,567.0,602.4,464.47
2018,8,30,15,45,746.0,108.5,2.55,23.1,520.5,545.64,422.86
2018,8,30,16,0,726.0,104.0,2.6,22.4,474.0,488.08,379.03
2018,8,30,16,15,699.5,98.0,2.6,21.9,424.0,426.55,330.13
2018,8,30,16,30,673.0,92.0,2.6,21.4,374.0,366.61,280.78
2018,8,30,16,45,634.0,85.5,2.6,20.9,322.5,303.87,227.96
2018,8,30,17,0,595.0,79.0,2.6,20.4,271.0,244.88,177.17
2018,8,30,17,15,537.5,71.0,2.6,19.8,220.5,184.68,126.13
2018,8,30,17,30,480.0,63.0,2.6,19.2,170.0,131.27,82.4
2018,8,30,17,45,394.0,52.0,2.55,18.6,124.0,79.94,45.51
2018,8,30,18,0,308.0,41.0,2.5,18.0,78.0,39.77,23.01
2018,8,30,18,15,192.5,26.5,2.45,17.55,46.0,20.63,6.43
2018,8,30,18,30,77.0,12.0,2.4,17.1,14.0,10.24,0.0
2018,8,30,18,45,38.5,6.0,2.3,16.7,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.35,14.6,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.5,15.0,1.0,0.0,0.0
2018,8,31,5,45,98.0,13.5,1.65,15.4,19.5,11.52,0.0
2018,8,31,6,0,186.0,26.0,1.8,15.8,38.0,20.25,4.2
2018,8,31,6,15,301.5,37.5,1.8,16.2,78.5,35.4,20.33
2018,8,31,6,30,417.0,49.0,1.8,16.6,119.0,77.73,43.47
2018,8,31,6,45,359.5,68.0,1.75,17.0,143.5,113.88,74.01
2018,8,31,7,0,302.0,87.0,1.7,17.4,168.0,144.67,103.56
2018,8,31,7,15,249.5,114.5,1.65,17.85,191.0,172.68,130.6
2018,8,31,7,30,197.0,142.0,1.6,18.3,214.0,192.89,150.03
2018,8,31,7,45,331.5,141.0,1.5,18.8,284.0,263.98,206.34
2018,8,31,8,0,466.0,140.0,1.4,19.3,354.0,353.46,276.73
2018,8,31,8,15,622.0,117.5,1.35,19.95,437.5,446.49,348.52
2018,8,31,8,30,778.0,95.0,1.3,20.6,521.0,548.26,424.94
2018,8,31,8,45,800.0,97.0,1.25,21.25,567.5,605.99,466.31
2018,8,31,9,0,822.0,99.0,1.2,21.9,614.0,663.64,506.3
2018,8,31,9,15,837.0,101.0,1.25,22.5,655.5,715.87,542.08
2018,8,31,9,30,852.0,103.0,1.3,23.1,697.0,760.54,570.53
2018,8,31,9,45,864.5,103.5,1.3,23.65,732.5,805.42,597.87
2018,8,31,10,0,877.0,104.0,1.3,24.2,768.0,848.15,623.28
2018,8,31,10,15,885.5,105.0,1.4,24.65,797.0,885.53,646.4
2018,8,31,10,30,894.0,106.0,1.5,25.1,826.0,920.03,667.55
2018,8,31,10,45,900.0,106.5,1.55,25.6,848.0,948.63,684.05
2018,8,31,11,0,906.0,107.0,1.6,26.1,870.0,973.87,698.42
2018,8,31,11,15,909.5,107.0,1.7,26.4,883.5,992.69,710.0
2018,8,31,11,30,913.0,107.0,1.8,26.7,897.0,1007.81,719.39
2018,8,31,11,45,915.0,107.0,1.9,27.0,903.5,1017.66,725.58
2018,8,31,12,0,917.0,107.0,2.0,27.3,910.0,1023.64,729.49
2018,8,31,12,15,919.0,105.0,2.15,27.4,908.5,1023.64,730.95
2018,8,31,12,30,921.0,103.0,2.3,27.5,907.0,1019.71,730.01
2018,8,31,12,45,922.5,100.5,2.4,27.6,898.0,1010.81,725.45
2018,8,31,13,0,924.0,98.0,2.5,27.7,889.0,997.96,718.47
2018,8,31,13,15,921.5,97.0,2.6,27.55,872.0,978.99,708.3
2018,8,31,13,30,919.0,96.0,2.7,27.4,855.0,956.31,695.73
2018,8,31,13,45,914.0,94.5,2.8,27.3,830.0,927.25,678.77
2018,8,31,14,0,909.0,93.0,2.9,27.2,805.0,894.86,659.47
2018,8,31,14,15,900.5,91.5,3.0,26.85,773.0,856.36,636.47
2018,8,31,14,30,892.0,90.0,3.1,26.5,741.0,815.11,611.23
2018,8,31,14,45,876.5,90.0,3.15,26.2,701.5,767.57,580.81
2018,8,31,15,0,861.0,90.0,3.2,25.9,662.0,718.32,548.68
2018,8,31,15,15,852.0,86.0,3.2,25.9,620.0,667.89,512.6
2018,8,31,15,30,843.0,82.0,3.2,25.9,578.0,615.73,473.98
2018,8,31,15,45,825.0,79.0,3.25,24.9,531.0,560.6,433.74
2018,8,31,16,0,807.0,76.0,3.3,23.9,484.0,501.91,389.16
2018,8,31,16,15,784.0,72.5,3.25,23.2,434.0,440.49,340.03
2018,8,31,16,30,761.0,69.0,3.2,22.5,384.0,380.04,289.82
2018,8,31,16,45,725.0,64.5,3.15,21.85,331.5,315.49,234.93
2018,8,31,17,0,689.0,60.0,3.1,21.2,279.0,254.15,181.47
2018,8,31,17,15,583.0,57.5,3.0,20.4,219.0,181.94,121.92
2018,8,31,17,30,477.0,55.0,2.9,19.6,159.0,123.65,76.15
2018,8,31,17,45,344.5,44.0,2.8,18.85,108.5,68.71,38.08
2018,8,31,18,0,212.0,33.0,2.7,18.1,58.0,29.75,15.94
2018,8,31,18,15,135.5,21.5,2.6,17.55,34.5,16.7,2.42
2018,8,31,18,30,59.0,10.0,2.5,17.0,11.0,8.54,0.0
2018,8,31,18,45,29.5,5.0,2.4,16.5,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,1,5,45,21.0,6.0,1.3,15.1,7.5,5.12,0.0
2018,9,1,6,0,42.0,12.0,1.4,15.5,15.0,9.78,0.0
2018,9,1,6,15,21.0,23.5,1.35,15.95,25.0,20.16,10.44
2018,9,1,6,30,0.0,35.0,1.3,16.4,35.0,28.93,18.59
2018,9,1,6,45,0.0,49.5,1.25,16.8,49.5,40.94,29.03
2018,9,1,7,0,0.0,64.0,1.2,17.2,64.0,53.0,39.34
2018,9,1,7,15,0.0,77.5,1.15,17.85,77.5,64.34,48.8
2018,9,1,7,30,0.0,91.0,1.1,18.5,91.0,75.75,58.1
2018,9,1,7,45,15.5,127.0,1.0,19.1,134.0,112.69,88.05
2018,9,1,8,0,31.0,163.0,0.9,19.7,177.0,156.88,123.29
2018,9,1,8,15,212.0,174.5,0.9,20.25,288.5,277.38,218.42
2018,9,1,8,30,393.0,186.0,0.9,20.8,400.0,414.66,323.04
2018,9,1,8,45,606.5,145.0,0.9,21.35,508.0,537.29,413.89
2018,9,1,9,0,820.0,104.0,0.9,21.9,616.0,669.82,508.54
2018,9,1,9,15,828.0,109.5,1.0,22.4,656.0,720.65,542.73
2018,9,1,9,30,836.0,115.0,1.1,22.9,696.0,769.53,574.84
2018,9,1,9,45,839.0,121.0,1.2,23.4,729.0,812.74,602.12
2018,9,1,10,0,842.0,127.0,1.3,23.9,762.0,853.17,627.33
2018,9,1,10,15,850.0,129.0,1.4,24.25,791.0,890.85,650.91
2018,9,1,10,30,858.0,131.0,1.5,24.6,820.0,925.68,672.54
2018,9,1,10,45,864.0,133.0,1.6,24.95,842.5,944.2,683.65
2018,9,1,11,0,870.0,135.0,1.7,25.3,865.0,970.14,699.73
2018,9,1,11,15,874.0,135.5,1.8,25.5,879.5,989.31,711.85
2018,9,1,11,30,878.0,136.0,1.9,25.7,894.0,1004.91,721.84
2018,9,1,11,45,879.5,136.5,2.0,25.95,900.0,1014.41,727.95
2018,9,1,12,0,881.0,137.0,2.1,26.2,906.0,1020.17,731.85
2018,9,1,12,15,875.0,139.5,2.15,26.3,902.0,1016.7,729.9
2018,9,1,12,30,869.0,142.0,2.2,26.4,898.0,1009.49,725.78
2018,9,1,12,45,860.0,145.0,2.3,26.5,886.0,1009.92,727.22
2018,9,1,13,0,851.0,148.0,2.4,26.6,874.0,992.95,717.53
2018,9,1,13,15,847.0,147.5,2.45,26.6,857.0,973.64,706.29
2018,9,1,13,30,843.0,147.0,2.5,26.6,840.0,950.86,692.81
2018,9,1,13,45,836.0,144.5,2.55,26.6,814.5,919.99,674.03
2018,9,1,14,0,829.0,142.0,2.6,26.6,789.0,886.1,653.18
2018,9,1,14,15,819.0,140.0,2.6,26.4,757.0,847.37,629.04
2018,9,1,14,30,809.0,138.0,2.6,26.2,725.0,806.19,603.03
2018,9,1,14,45,796.0,134.5,2.6,26.0,686.5,759.04,572.54
2018,9,1,15,0,783.0,131.0,2.6,25.8,648.0,710.21,539.04
2018,9,1,15,15,764.5,127.5,2.6,25.8,604.0,658.33,502.03
2018,9,1,15,30,746.0,124.0,2.6,25.8,560.0,603.39,461.92
2018,9,1,15,45,724.0,118.5,2.55,25.05,512.5,544.19,418.66
2018,9,1,16,0,702.0,113.0,2.5,24.3,465.0,485.45,374.21
2018,9,1,16,15,673.0,106.5,2.5,23.7,414.5,423.33,325.52
2018,9,1,16,30,644.0,100.0,2.5,23.1,364.0,363.15,276.63
2018,9,1,16,45,602.0,92.5,2.45,22.45,312.5,299.92,224.1
2018,9,1,17,0,560.0,85.0,2.4,21.8,261.0,240.89,173.96
2018,9,1,17,15,500.0,75.0,2.3,20.95,210.0,180.37,123.36
2018,9,1,17,30,440.0,65.0,2.2,20.1,159.0,127.08,80.25
2018,9,1,17,45,354.0,52.0,2.15,19.25,114.0,74.42,42.26
2018,9,1,18,0,268.0,39.0,2.1,18.4,69.0,35.31,19.66
2018,9,1,18,15,159.5,23.5,2.1,17.85,39.0,18.29,0.5
2018,9,1,18,30,51.0,8.0,2.1,17.3,9.0,6.83,0.0
2018,9,1,18,45,25.5,4.0,2.1,16.7,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,2,5,45,69.5,11.5,1.25,14.05,15.5,9.82,0.0
2018,9,2,6,0,139.0,23.0,1.3,14.5,31.0,17.87,0.09
2018,9,2,6,15,241.5,37.5,1.3,15.1,69.5,34.37,19.15
2018,9,2,6,30,344.0,52.0,1.3,15.7,108.0,74.52,43.27
2018,9,2,6,45,417.5,63.5,1.3,16.3,156.0,123.55,79.6
2018,9,2,7,0,491.0,75.0,1.3,16.9,204.0,179.77,125.22
2018,9,2,7,15,543.0,83.0,1.25,17.55,255.0,235.85,173.01
2018,9,2,7,30,595.0,91.0,1.2,18.2,306.0,297.76,225.37
2018,9,2,7,45,633.0,98.0,1.2,18.9,358.0,358.59,276.08
2018,9,2,8,0,671.0,105.0,1.2,19.6,410.0,422.79,327.74
2018,9,2,8,15,699.0,109.5,1.2,20.25,459.0,482.37,374.22
2018,9,2,8,30,727.0,114.0,1.2,20.9,508.0,543.37,420.01
2018,9,2,8,45,748.5,117.5,1.25,21.6,554.0,600.38,461.48
2018,9,2,9,0,770.0,121.0,1.3,22.3,600.0,655.65,500.41
2018,9,2,9,15,782.5,126.0,1.3,22.95,640.5,707.0,534.93
2018,9,2,9,30,795.0,131.0,1.3,23.6,681.0,756.91,567.25
2018,9,2,9,45,803.0,135.5,1.35,24.2,715.5,801.0,594.45
2018,9,2,10,0,811.0,140.0,1.4,24.8,750.0,842.79,619.78
2018,9,2,10,15,820.5,141.5,1.4,25.3,778.5,880.33,641.65
2018,9,2,10,30,830.0,143.0,1.4,25.8,807.0,915.19,661.56
2018,9,2,10,45,836.5,144.5,1.45,26.35,829.0,944.41,678.26
2018,9,2,11,0,843.0,146.0,1.5,26.9,851.0,970.41,692.92
2018,9,2,11,15,847.5,146.0,1.55,27.25,865.0,989.58,703.86
2018,9,2,11,30,852.0,146.0,1.6,27.6,879.0,1005.19,712.72
2018,9,2,11,45,855.0,146.0,1.65,27.95,885.5,1015.66,718.5
2018,9,2,12,0,858.0,146.0,1.7,28.3,892.0,1022.37,722.11
2018,9,2,12,15,855.5,147.0,1.75,28.4,889.5,1020.87,721.52
2018,9,2,12,30,853.0,148.0,1.8,28.5,887.0,1015.57,718.77
2018,9,2,12,45,847.5,149.0,1.85,28.65,876.0,1003.57,711.84
2018,9,2,13,0,842.0,150.0,1.9,28.8,865.0,987.94,702.78
2018,9,2,13,15,837.5,148.5,1.95,28.7,847.0,967.18,691.24
2018,9,2,13,30,833.0,147.0,2.0,28.6,829.0,943.0,677.55
2018,9,2,13,45,825.5,144.5,2.05,28.55,803.0,911.82,659.17
2018,9,2,14,0,818.0,142.0,2.1,28.5,777.0,877.69,638.77
2018,9,2,14,15,808.0,139.0,2.15,28.2,744.5,838.2,615.23
2018,9,2,14,30,798.0,136.0,2.2,27.9,712.0,796.33,589.76
2018,9,2,14,45,784.5,133.0,2.2,27.65,674.0,749.64,560.09
2018,9,2,15,0,771.0,130.0,2.2,27.4,636.0,701.34,527.46
2018,9,2,15,15,752.5,126.5,2.2,27.4,592.5,649.93,491.23
2018,9,2,15,30,734.0,123.0,2.2,27.4,549.0,595.5,451.94
2018,9,2,15,45,711.0,117.5,2.25,26.45,501.5,536.27,409.8
2018,9,2,16,0,688.0,112.0,2.3,25.5,454.0,477.65,366.37
2018,9,2,16,15,657.5,105.5,2.3,24.75,403.5,415.58,318.19
2018,9,2,16,30,627.0,99.0,2.3,24.0,353.0,355.65,269.95
2018,9,2,16,45,584.5,91.5,2.25,23.3,302.0,293.22,218.36
2018,9,2,17,0,542.0,84.0,2.2,22.6,251.0,235.1,169.25
2018,9,2,17,15,481.0,74.0,2.15,21.65,201.5,175.46,119.72
2018,9,2,17,30,420.0,64.0,2.1,20.7,152.0,123.23,77.71
2018,9,2,17,45,332.0,51.0,2.0,19.8,108.0,71.73,40.74
2018,9,2,18,0,244.0,38.0,1.9,18.9,64.0,34.02,18.69
2018,9,2,18,15,142.5,23.0,1.9,18.3,36.0,17.89,0.0
2018,9,2,18,30,41.0,8.0,1.9,17.7,8.0,6.83,0.0
2018,9,2,18,45,20.5,4.0,1.85,17.1,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,3,5,45,65.5,11.0,1.15,14.15,15.0,9.39,0.0
2018,9,3,6,0,131.0,22.0,1.2,14.5,30.0,17.1,0.0
2018,9,3,6,15,231.5,37.0,1.2,15.0,67.5,34.55,18.96
2018,9,3,6,30,332.0,52.0,1.2,15.5,105.0,74.56,43.6
2018,9,3,6,45,362.0,66.0,1.25,16.05,143.5,116.04,75.87
2018,9,3,7,0,392.0,80.0,1.3,16.6,182.0,161.27,114.18
2018,9,3,7,15,409.0,96.0,1.3,17.15,223.5,208.26,155.29
2018,9,3,7,30,426.0,112.0,1.3,17.7,265.0,257.06,197.43
2018,9,3,7,45,525.5,111.5,1.3,18.2,329.5,329.88,256.46
2018,9,3,8,0,625.0,111.0,1.3,18.7,394.0,409.41,319.71
2018,9,3,8,15,665.5,114.0,1.3,19.3,446.0,471.59,368.34
2018,9,3,8,30,706.0,117.0,1.3,19.9,498.0,536.59,417.47
2018,9,3,8,45,726.5,121.0,1.3,20.5,543.0,592.49,458.21
2018,9,3,9,0,747.0,125.0,1.3,21.1,588.0,648.37,497.58
2018,9,3,9,15,752.0,133.5,1.3,21.65,626.0,697.43,530.74
2018,9,3,9,30,757.0,142.0,1.3,22.2,664.0,744.53,561.58
2018,9,3,9,45,756.0,151.5,1.3,22.75,695.5,785.69,587.15
2018,9,3,10,0,755.0,161.0,1.3,23.3,727.0,824.06,610.04
2018,9,3,10,15,765.5,163.5,1.35,23.8,756.0,856.36,629.39
2018,9,3,10,30,776.0,166.0,1.4,24.3,785.0,891.66,650.61
2018,9,3,10,45,783.0,167.5,1.45,24.8,806.5,920.09,667.2
2018,9,3,11,0,790.0,169.0,1.5,25.3,828.0,945.51,681.87
2018,9,3,11,15,794.5,170.0,1.55,25.6,842.0,964.86,693.25
2018,9,3,11,30,799.0,171.0,1.6,25.9,856.0,980.84,702.61
2018,9,3,11,45,801.5,171.0,1.65,26.2,862.0,990.37,708.04
2018,9,3,12,0,804.0,171.0,1.7,26.5,868.0,996.33,711.4
2018,9,3,12,15,806.5,169.0,1.75,26.65,866.5,996.67,711.8
2018,9,3,12,30,809.0,167.0,1.8,26.8,865.0,993.34,710.07
2018,9,3,12,45,810.0,164.0,1.85,27.0,856.0,983.89,704.48
2018,9,3,13,0,811.0,161.0,1.9,27.2,847.0,970.8,696.75
2018,9,3,13,15,806.0,159.5,1.95,27.15,829.0,949.96,684.83
2018,9,3,13,30,801.0,158.0,2.0,27.1,811.0,925.84,670.85
2018,9,3,13,45,793.5,155.5,2.05,27.1,785.5,895.32,652.53
2018,9,3,14,0,786.0,153.0,2.1,27.1,760.0,861.96,632.24
2018,9,3,14,15,775.0,150.5,2.15,26.8,728.0,823.0,608.76
2018,9,3,14,30,764.0,148.0,2.2,26.5,696.0,786.0,586.29
2018,9,3,14,45,749.5,144.5,2.25,26.2,658.0,738.74,555.69
2018,9,3,15,0,735.0,141.0,2.3,25.9,620.0,690.08,522.93
2018,9,3,15,15,715.5,137.0,2.3,25.9,577.0,636.44,484.84
2018,9,3,15,30,696.0,133.0,2.3,25.9,534.0,582.46,445.53
2018,9,3,15,45,670.5,127.5,2.25,24.95,486.5,523.55,402.87
2018,9,3,16,0,645.0,122.0,2.2,24.0,439.0,465.61,359.38
2018,9,3,16,15,611.5,114.5,2.15,23.4,389.0,403.42,310.69
2018,9,3,16,30,578.0,107.0,2.1,22.8,339.0,343.83,262.48
2018,9,3,16,45,532.0,98.5,2.05,22.15,288.5,282.07,211.53
2018,9,3,17,0,486.0,90.0,2.0,21.5,238.0,221.7,160.86
2018,9,3,17,15,423.0,79.0,1.95,20.85,189.5,164.69,113.53
2018,9,3,17,30,360.0,68.0,1.9,20.2,141.0,115.32,73.92
2018,9,3,17,45,274.5,53.0,1.8,19.5,99.0,68.64,40.35
2018,9,3,18,0,189.0,38.0,1.7,18.8,57.0,33.01,18.23
2018,9,3,18,15,108.0,22.0,1.65,18.4,31.5,17.09,0.0
2018,9,3,18,30,27.0,6.0,1.6,18.0,6.0,5.12,0.0
2018,9,3,18,45,13.5,3.0,1.5,17.55,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,4,5,45,17.5,6.0,1.35,14.3,7.0,5.12,0.0
2018,9,4,6,0,35.0,12.0,1.4,14.7,14.0,9.74,0.0
2018,9,4,6,15,38.0,24.0,1.4,15.3,28.0,20.97,10.54
2018,9,4,6,30,41.0,36.0,1.4,15.9,42.0,34.59,21.66
2018,9,4,6,45,44.0,51.0,1.45,16.5,60.0,51.33,35.81
2018,9,4,7,0,47.0,66.0,1.5,17.1,78.0,66.34,48.73
2018,9,4,7,15,34.0,88.0,1.45,17.65,97.5,84.95,65.09
2018,9,4,7,30,21.0,110.0,1.4,18.2,117.0,102.25,79.8
2018,9,4,7,45,70.5,145.0,1.35,18.8,175.5,155.32,122.55
2018,9,4,8,0,120.0,180.0,1.3,19.4,234.0,221.71,175.41
2018,9,4,8,15,335.5,167.0,1.25,20.1,342.0,337.57,266.23
2018,9,4,8,30,551.0,154.0,1.2,20.8,450.0,479.69,373.97
2018,9,4,8,45,653.0,138.5,1.15,21.5,519.5,566.13,436.5
2018,9,4,9,0,755.0,123.0,1.1,22.2,589.0,654.0,498.31
2018,9,4,9,15,778.5,123.0,1.1,22.9,631.5,705.69,532.61
2018,9,4,9,30,802.0,123.0,1.1,23.6,674.0,758.81,566.54
2018,9,4,9,45,823.5,121.0,1.1,24.35,712.0,807.32,595.48
2018,9,4,10,0,845.0,119.0,1.1,25.1,750.0,854.35,622.87
2018,9,4,10,15,854.5,120.5,1.1,25.7,779.5,883.26,638.48
2018,9,4,10,30,864.0,122.0,1.1,26.3,809.0,918.18,657.96
2018,9,4,10,45,870.5,122.5,1.15,26.9,830.5,946.38,673.73
2018,9,4,11,0,877.0,123.0,1.2,27.5,852.0,971.31,687.47
2018,9,4,11,15,881.0,123.5,1.25,27.9,866.0,990.42,698.19
2018,9,4,11,30,885.0,124.0,1.3,28.3,880.0,1005.93,706.82
2018,9,4,11,45,887.0,124.0,1.35,28.7,886.0,1015.27,711.79
2018,9,4,12,0,889.0,124.0,1.4,29.1,892.0,1020.84,714.63
2018,9,4,12,15,887.5,124.5,1.5,29.3,889.5,1019.62,714.82
2018,9,4,12,30,886.0,125.0,1.6,29.5,887.0,1014.58,712.8
2018,9,4,12,45,883.0,125.0,1.65,29.7,876.5,1003.8,706.62
2018,9,4,13,0,880.0,125.0,1.7,29.9,866.0,989.33,698.29
2018,9,4,13,15,875.5,123.5,1.8,29.85,847.5,968.3,687.27
2018,9,4,13,30,871.0,122.0,1.9,29.8,829.0,943.82,674.0
2018,9,4,13,45,864.5,120.5,1.95,29.8,803.5,914.19,656.67
2018,9,4,14,0,858.0,119.0,2.0,29.8,778.0,881.48,637.26
2018,9,4,14,15,848.5,116.5,2.05,29.55,745.5,850.86,619.68
2018,9,4,14,30,839.0,114.0,2.1,29.3,713.0,808.36,593.96
2018,9,4,14,45,826.5,111.5,2.15,29.0,674.5,761.27,564.91
2018,9,4,15,0,814.0,109.0,2.2,28.7,636.0,712.37,533.46
2018,9,4,15,15,796.5,106.0,2.2,28.7,592.0,658.08,495.46
2018,9,4,15,30,779.0,103.0,2.2,28.7,548.0,603.02,455.88
2018,9,4,15,45,755.5,99.0,2.25,27.7,500.0,543.1,413.43
2018,9,4,16,0,732.0,95.0,2.3,26.7,452.0,483.92,369.69
2018,9,4,16,15,699.0,90.5,2.3,25.95,401.0,420.29,320.33
2018,9,4,16,30,666.0,86.0,2.3,25.2,350.0,358.99,270.96
2018,9,4,16,45,621.5,79.5,2.25,24.4,298.0,294.57,217.8
2018,9,4,17,0,577.0,73.0,2.2,23.6,246.0,234.65,167.17
2018,9,4,17,15,512.5,65.0,2.15,22.6,196.0,173.98,116.75
2018,9,4,17,30,448.0,57.0,2.1,21.6,146.0,121.06,74.31
2018,9,4,17,45,351.5,45.5,2.0,20.6,102.5,70.54,38.78
2018,9,4,18,0,255.0,34.0,1.9,19.6,59.0,30.89,15.61
2018,9,4,18,15,144.0,20.0,1.85,19.05,32.5,15.61,0.0
2018,9,4,18,30,33.0,6.0,1.8,18.5,6.0,5.12,0.0
2018,9,4,18,45,16.5,3.0,1.7,17.9,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,5,5,45,59.5,11.0,1.15,14.15,14.0,9.39,0.0
2018,9,5,6,0,119.0,22.0,1.2,14.5,28.0,17.1,0.0
2018,9,5,6,15,225.5,36.5,1.2,15.05,65.0,35.57,18.92
2018,9,5,6,30,332.0,51.0,1.2,15.6,102.0,75.89,44.28
2018,9,5,6,45,303.0,67.5,1.2,16.15,128.0,110.49,73.78
2018,9,5,7,0,274.0,84.0,1.2,16.7,154.0,141.35,102.44
2018,9,5,7,15,370.0,94.5,1.2,17.3,212.0,198.59,148.83
2018,9,5,7,30,466.0,105.0,1.2,17.9,270.0,267.43,205.09
2018,9,5,7,45,567.0,102.0,1.2,18.5,334.0,341.4,264.93
2018,9,5,8,0,668.0,99.0,1.2,19.1,398.0,421.77,328.64
2018,9,5,8,15,696.5,103.0,1.25,19.75,446.5,481.06,375.11
2018,9,5,8,30,725.0,107.0,1.3,20.4,495.0,541.81,421.15
2018,9,5,8,45,747.0,110.5,1.35,21.05,540.5,597.8,462.18
2018,9,5,9,0,769.0,114.0,1.4,21.7,586.0,654.78,502.57
2018,9,5,9,15,781.5,118.5,1.45,22.2,626.0,705.59,537.63
2018,9,5,9,30,794.0,123.0,1.5,22.7,666.0,754.95,570.19
2018,9,5,9,45,802.5,127.0,1.55,23.2,700.0,798.84,597.76
2018,9,5,10,0,811.0,131.0,1.6,23.7,734.0,840.46,623.49
2018,9,5,10,15,820.5,132.5,1.7,24.05,762.5,877.86,647.08
2018,9,5,10,30,830.0,134.0,1.8,24.4,791.0,912.59,668.81
2018,9,5,10,45,837.0,134.5,1.9,24.75,812.5,941.05,686.4
2018,9,5,11,0,844.0,135.0,2.0,25.1,834.0,966.32,701.97
2018,9,5,11,15,848.5,135.0,2.05,25.2,847.5,972.47,705.44
2018,9,5,11,30,853.0,135.0,2.1,25.3,861.0,987.51,714.94
2018,9,5,11,45,855.5,135.0,2.2,25.45,867.0,997.02,721.32
2018,9,5,12,0,858.0,135.0,2.3,25.6,873.0,1002.88,725.52
2018,9,5,12,15,857.5,135.0,2.35,25.55,871.0,1002.07,725.63
2018,9,5,12,30,857.0,135.0,2.4,25.5,869.0,997.57,723.55
2018,9,5,12,45,854.5,134.0,2.45,25.5,858.5,986.44,717.2
2018,9,5,13,0,852.0,133.0,2.5,25.5,848.0,971.72,708.66
2018,9,5,13,15,848.0,131.5,2.55,25.3,830.0,951.56,697.2
2018,9,5,13,30,844.0,130.0,2.6,25.1,812.0,939.39,691.04
2018,9,5,13,45,837.5,128.5,2.65,24.9,787.0,909.62,673.17
2018,9,5,14,0,831.0,127.0,2.7,24.7,762.0,876.81,653.27
2018,9,5,14,15,820.5,124.5,2.7,24.3,729.5,836.74,628.38
2018,9,5,14,30,810.0,122.0,2.7,23.9,697.0,794.29,601.6
2018,9,5,14,45,796.5,119.0,2.7,23.55,658.5,746.92,570.86
2018,9,5,15,0,783.0,116.0,2.7,23.2,620.0,697.92,537.52
2018,9,5,15,15,765.0,112.5,2.7,23.2,576.5,644.06,498.51
2018,9,5,15,30,747.0,109.0,2.7,23.2,533.0,589.57,458.04
2018,9,5,15,45,723.5,105.0,2.7,22.15,486.0,531.99,415.76
2018,9,5,16,0,700.0,101.0,2.7,21.1,439.0,473.87,371.41
2018,9,5,16,15,668.5,95.5,2.65,20.45,389.0,411.57,321.51
2018,9,5,16,30,637.0,90.0,2.6,19.8,339.0,351.51,271.72
2018,9,5,16,45,592.5,83.0,2.55,19.1,288.0,288.24,218.22
2018,9,5,17,0,548.0,76.0,2.5,18.4,237.0,229.53,167.49
2018,9,5,17,15,483.0,67.0,2.45,17.8,188.0,169.58,116.56
2018,9,5,17,30,418.0,58.0,2.4,17.2,139.0,117.53,73.99
2018,9,5,17,45,322.5,46.0,2.35,16.6,97.0,66.66,37.27
2018,9,5,18,0,227.0,34.0,2.3,16.0,55.0,30.36,15.34
2018,9,5,18,15,126.5,19.5,2.25,15.7,30.0,16.64,0.0
2018,9,5,18,30,26.0,5.0,2.2,15.4,5.0,4.27,0.0
2018,9,5,18,45,13.0,2.5,2.15,15.1,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,6,5,45,13.5,5.0,1.25,12.9,5.5,4.27,0.0
2018,9,6,6,0,27.0,10.0,1.3,13.3,11.0,8.16,0.0
2018,9,6,6,15,13.5,20.0,1.3,13.8,20.5,17.3,7.82
2018,9,6,6,30,0.0,30.0,1.3,14.3,30.0,24.77,15.16
2018,9,6,6,45,1.0,47.5,1.25,14.85,48.0,39.46,27.89
2018,9,6,7,0,2.0,65.0,1.2,15.4,66.0,54.38,40.69
2018,9,6,7,15,56.5,99.0,1.15,16.05,119.0,101.5,78.77
2018,9,6,7,30,111.0,133.0,1.1,16.7,172.0,159.7,126.02
2018,9,6,7,45,379.5,116.5,1.05,17.35,280.0,275.34,216.68
2018,9,6,8,0,648.0,100.0,1.0,18.0,388.0,415.46,325.3
2018,9,6,8,15,731.0,91.0,1.0,18.75,451.5,488.86,381.55
2018,9,6,8,30,814.0,82.0,1.0,19.5,515.0,569.27,441.54
2018,9,6,8,45,833.0,84.0,1.0,20.25,561.0,627.04,482.74
2018,9,6,9,0,852.0,86.0,1.0,21.0,607.0,679.79,519.15
2018,9,6,9,15,861.0,90.0,1.1,21.7,647.0,730.36,553.02
2018,9,6,9,30,870.0,94.0,1.2,22.4,687.0,778.93,583.9
2018,9,6,9,45,875.0,98.5,1.3,23.05,721.0,822.54,611.11
2018,9,6,10,0,880.0,103.0,1.4,23.7,755.0,863.37,636.21
2018,9,6,10,15,888.0,104.0,1.5,24.1,783.5,900.25,659.12
2018,9,6,10,30,896.0,105.0,1.6,24.5,812.0,934.18,680.03
2018,9,6,10,45,901.5,106.0,1.75,24.9,833.5,962.63,698.0
2018,9,6,11,0,907.0,107.0,1.9,25.3,855.0,987.65,713.8
2018,9,6,11,15,909.5,107.5,1.95,25.45,868.0,1005.68,724.67
2018,9,6,11,30,912.0,108.0,2.0,25.6,881.0,1019.93,733.31
2018,9,6,11,45,913.5,108.0,2.05,25.75,886.5,1028.84,738.72
2018,9,6,12,0,915.0,108.0,2.1,25.9,892.0,1033.85,741.84
2018,9,6,12,15,918.0,106.0,2.15,25.95,890.5,1034.32,742.56
2018,9,6,12,30,921.0,104.0,2.2,26.0,889.0,1030.81,740.94
2018,9,6,12,45,923.5,100.5,2.2,26.05,879.5,1021.24,735.05
2018,9,6,13,0,926.0,97.0,2.2,26.1,870.0,1007.67,726.8
2018,9,6,13,15,923.0,95.5,2.2,26.05,852.0,987.02,714.44
2018,9,6,13,30,920.0,94.0,2.2,26.0,834.0,962.66,699.79
2018,9,6,13,45,914.5,92.5,2.2,26.0,808.5,932.46,681.24
2018,9,6,14,0,909.0,91.0,2.2,26.0,783.0,898.96,660.49
2018,9,6,14,15,901.0,89.0,2.2,25.85,750.0,859.67,636.18
2018,9,6,14,30,893.0,87.0,2.2,25.7,717.0,817.62,609.78
2018,9,6,14,45,882.0,85.0,2.2,25.55,678.5,770.72,579.76
2018,9,6,15,0,871.0,83.0,2.2,25.4,640.0,721.77,547.88
2018,9,6,15,15,856.0,80.5,2.2,25.4,596.0,667.8,510.21
2018,9,6,15,30,841.0,78.0,2.2,25.4,552.0,612.69,469.97
2018,9,6,15,45,821.0,75.5,2.1,24.9,504.0,556.69,428.16
2018,9,6,16,0,801.0,73.0,2.0,24.4,456.0,497.22,382.38
2018,9,6,16,15,773.5,69.5,1.95,23.9,405.5,433.62,332.02
2018,9,6,16,30,746.0,66.0,1.9,23.4,355.0,371.57,281.01
2018,9,6,16,45,705.5,61.5,1.85,22.95,302.5,306.03,225.81
2018,9,6,17,0,665.0,57.0,1.8,22.5,250.0,244.35,172.56
2018,9,6,17,15,602.5,51.5,1.65,21.65,199.0,180.18,118.35
2018,9,6,17,30,540.0,46.0,1.5,20.8,148.0,124.33,72.97
2018,9,6,17,45,437.0,37.5,1.35,19.95,103.0,70.15,35.26
2018,9,6,18,0,334.0,29.0,1.2,19.1,58.0,29.24,12.87
2018,9,6,18,15,190.5,17.5,1.2,18.55,31.5,14.94,0.0
2018,9,6,18,30,47.0,6.0,1.2,18.0,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.2,17.5,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,7,5,45,96.5,9.5,1.1,13.35,14.0,8.11,0.0
2018,9,7,6,0,193.0,19.0,1.1,13.8,28.0,15.88,0.0
2018,9,7,6,15,351.5,28.0,1.1,14.4,70.5,35.34,15.5
2018,9,7,6,30,510.0,37.0,1.1,15.0,113.0,84.86,44.21
2018,9,7,6,45,388.5,39.5,1.15,15.6,111.0,103.43,64.34
2018,9,7,7,0,267.0,42.0,1.2,16.2,109.0,105.59,73.44
2018,9,7,7,15,133.5,57.0,1.15,17.0,90.5,92.84,69.05
2018,9,7,7,30,0.0,72.0,1.1,17.8,72.0,59.76,44.88
2018,9,7,7,45,3.5,103.5,1.1,18.6,105.0,88.1,68.2
2018,9,7,8,0,7.0,135.0,1.1,19.4,138.0,117.3,91.68
2018,9,7,8,15,89.5,170.5,1.1,20.15,217.5,206.73,163.41
2018,9,7,8,30,172.0,206.0,1.1,20.9,297.0,294.62,231.87
2018,9,7,8,45,499.5,150.0,1.1,21.65,447.0,479.64,374.1
2018,9,7,9,0,827.0,94.0,1.1,22.4,597.0,678.2,517.62
2018,9,7,9,15,873.5,86.5,1.15,23.1,650.0,738.1,556.02
2018,9,7,9,30,920.0,79.0,1.2,23.8,703.0,803.93,597.54
2018,9,7,9,45,926.0,82.0,1.25,24.5,738.0,848.75,624.19
2018,9,7,10,0,932.0,85.0,1.3,25.2,773.0,890.71,648.81
2018,9,7,10,15,940.0,86.0,1.35,25.7,802.5,929.21,671.43
2018,9,7,10,30,948.0,87.0,1.4,26.2,832.0,964.57,691.89
2018,9,7,10,45,953.0,88.0,1.45,26.75,854.0,993.78,708.24
2018,9,7,11,0,958.0,89.0,1.5,27.3,876.0,1019.33,722.33
2018,9,7,11,15,961.0,89.0,1.55,27.65,889.5,1038.07,732.82
2018,9,7,11,30,964.0,89.0,1.6,28.0,903.0,1052.85,741.03
2018,9,7,11,45,965.5,89.0,1.65,28.35,908.5,1062.09,745.98
2018,9,7,12,0,967.0,89.0,1.7,28.7,914.0,1067.2,748.59
2018,9,7,12,15,965.5,89.5,1.75,28.9,911.5,1065.7,747.79
2018,9,7,12,30,964.0,90.0,1.8,29.1,909.0,1060.06,744.64
2018,9,7,12,45,960.5,90.0,1.85,29.35,897.5,1047.8,737.43
2018,9,7,13,0,957.0,90.0,1.9,29.6,886.0,1031.54,727.9
2018,9,7,13,15,953.0,89.5,2.0,29.5,867.5,1010.35,717.02
2018,9,7,13,30,949.0,89.0,2.1,29.4,849.0,985.38,703.69
2018,9,7,13,45,942.5,88.5,2.15,29.35,822.5,954.49,685.82
2018,9,7,14,0,936.0,88.0,2.2,29.3,796.0,920.24,665.68
2018,9,7,14,15,927.5,87.0,2.25,29.05,763.0,880.6,642.34
2018,9,7,14,30,919.0,86.0,2.3,28.8,730.0,838.12,616.82
2018,9,7,14,45,907.5,83.5,2.35,28.5,690.0,789.15,586.61
2018,9,7,15,0,896.0,81.0,2.4,28.2,650.0,738.08,554.4
2018,9,7,15,15,881.0,78.5,2.4,28.2,605.0,682.84,516.44
2018,9,7,15,30,866.0,76.0,2.4,28.2,560.0,626.4,475.65
2018,9,7,15,45,845.0,74.0,2.45,27.35,511.0,566.17,432.41
2018,9,7,16,0,824.0,72.0,2.5,26.5,462.0,508.14,388.86
2018,9,7,16,15,795.0,68.5,2.5,25.75,410.0,442.47,337.47
2018,9,7,16,30,766.0,65.0,2.5,25.0,358.0,378.5,285.35
2018,9,7,16,45,724.5,60.5,2.45,24.3,304.5,311.36,229.05
2018,9,7,17,0,683.0,56.0,2.4,23.6,251.0,248.18,174.67
2018,9,7,17,15,620.0,50.0,2.25,22.6,199.0,183.36,119.91
2018,9,7,17,30,557.0,44.0,2.1,21.6,147.0,124.82,72.39
2018,9,7,17,45,451.5,35.5,2.0,20.6,101.5,69.4,33.96
2018,9,7,18,0,346.0,27.0,1.9,19.6,56.0,27.49,10.81
2018,9,7,18,15,187.0,15.5,1.85,19.0,29.5,13.23,0.0
2018,9,7,18,30,28.0,4.0,1.8,18.4,3.0,0.0,0.0
2018,9,7,18,45,14.0,2.0,1.8,17.75,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,5,45,114.0,9.5,1.6,14.1,14.5,8.11,0.0
2018,9,8,6,0,228.0,19.0,1.7,14.6,29.0,16.01,0.0
2018,9,8,6,15,372.5,27.5,1.75,15.2,70.0,36.72,15.42
2018,9,8,6,30,517.0,36.0,1.8,15.8,111.0,87.39,45.62
2018,9,8,6,45,589.5,41.5,1.85,16.45,161.0,140.65,86.24
2018,9,8,7,0,662.0,47.0,1.9,17.1,211.0,202.79,138.6
2018,9,8,7,15,708.5,51.0,1.85,17.7,263.5,264.37,193.05
2018,9,8,7,30,755.0,55.0,1.8,18.3,316.0,330.75,250.9
2018,9,8,7,45,786.0,58.5,1.8,18.9,368.5,394.63,305.57
2018,9,8,8,0,817.0,62.0,1.8,19.5,421.0,459.1,358.74
2018,9,8,8,15,839.0,64.5,1.85,20.15,470.5,520.52,407.68
2018,9,8,8,30,861.0,67.0,1.9,20.8,520.0,582.33,455.01
2018,9,8,8,45,876.5,69.5,1.9,21.4,566.0,640.07,497.42
2018,9,8,9,0,892.0,72.0,1.9,22.0,612.0,696.87,537.6
2018,9,8,9,15,899.5,75.5,1.95,22.55,652.0,747.65,570.95
2018,9,8,9,30,907.0,79.0,2.0,23.1,692.0,796.18,601.89
2018,9,8,9,45,911.0,83.0,2.05,23.65,726.0,839.91,629.1
2018,9,8,10,0,915.0,87.0,2.1,24.2,760.0,880.67,653.99
2018,9,8,10,15,922.5,88.5,2.15,24.6,789.0,918.67,677.19
2018,9,8,10,30,930.0,90.0,2.2,25.0,818.0,953.57,698.18
2018,9,8,10,45,935.0,90.5,2.2,25.35,839.5,981.74,714.33
2018,9,8,11,0,940.0,91.0,2.2,25.7,861.0,1006.32,728.17
2018,9,8,11,15,942.5,92.0,2.25,26.0,874.5,1025.29,739.17
2018,9,8,11,30,945.0,93.0,2.3,26.3,888.0,1040.34,747.82
2018,9,8,11,45,946.0,93.0,2.35,26.6,893.0,1048.84,752.47
2018,9,8,12,0,947.0,93.0,2.4,26.9,898.0,1053.3,754.74
2018,9,8,12,15,948.5,92.0,2.45,27.15,896.0,1053.09,754.4
2018,9,8,12,30,950.0,91.0,2.5,27.4,894.0,1048.79,751.64
2018,9,8,12,45,951.0,88.5,2.6,27.65,884.0,1038.27,745.63
2018,9,8,13,0,952.0,86.0,2.7,27.9,874.0,1023.68,737.14
2018,9,8,13,15,948.5,85.0,2.75,27.9,855.5,1002.4,724.68
2018,9,8,13,30,945.0,84.0,2.8,27.9,837.0,977.33,709.84
2018,9,8,13,45,939.0,83.0,2.85,27.9,810.5,946.35,691.12
2018,9,8,14,0,933.0,82.0,2.9,27.9,784.0,912.0,670.1
