Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,14,15,924.5,81.0,2.9,27.75,751.0,872.36,645.43
2018,9,8,14,30,916.0,80.0,2.9,27.6,718.0,829.9,618.65
2018,9,8,14,45,904.5,78.5,2.95,27.4,679.0,782.04,588.23
2018,9,8,15,0,893.0,77.0,3.0,27.2,640.0,732.09,555.85
2018,9,8,15,15,877.5,74.5,3.0,27.2,595.0,676.57,517.17
2018,9,8,15,30,862.0,72.0,3.0,27.2,550.0,619.92,475.56
2018,9,8,15,45,842.5,70.0,3.0,26.55,502.0,560.7,431.84
2018,9,8,16,0,823.0,68.0,3.0,25.9,454.0,501.39,386.33
2018,9,8,16,15,795.0,65.0,2.95,25.25,402.5,438.87,336.49
2018,9,8,16,30,767.0,62.0,2.9,24.6,351.0,375.81,284.39
2018,9,8,16,45,726.0,58.0,2.85,23.95,298.5,309.29,228.11
2018,9,8,17,0,685.0,54.0,2.8,23.3,246.0,246.64,173.79
2018,9,8,17,15,619.5,48.5,2.65,22.35,194.0,181.66,118.71
2018,9,8,17,30,554.0,43.0,2.5,21.4,142.0,123.33,71.32
2018,9,8,17,45,440.5,35.5,2.35,20.5,97.5,68.42,33.48
2018,9,8,18,0,327.0,28.0,2.2,19.6,53.0,28.04,10.29
2018,9,8,18,15,175.5,16.0,2.2,18.95,28.0,13.66,0.0
2018,9,8,18,30,24.0,4.0,2.2,18.3,3.0,0.0,0.0
2018,9,8,18,45,12.0,2.0,2.15,17.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,9,5,45,98.0,9.5,1.55,13.5,13.5,8.11,0.0
2018,9,9,6,0,196.0,19.0,1.6,14.0,27.0,16.22,0.0
2018,9,9,6,15,342.5,29.0,1.6,14.6,68.0,38.18,16.48
2018,9,9,6,30,489.0,39.0,1.6,15.2,109.0,87.61,46.82
2018,9,9,6,45,568.5,46.0,1.65,15.8,160.0,142.07,88.51
2018,9,9,7,0,648.0,53.0,1.7,16.4,211.0,207.24,143.19
2018,9,9,7,15,698.0,57.5,1.65,16.95,264.5,269.77,198.27
2018,9,9,7,30,748.0,62.0,1.6,17.5,318.0,337.55,257.06
2018,9,9,7,45,782.0,65.5,1.5,18.05,371.5,402.49,312.14
2018,9,9,8,0,816.0,69.0,1.4,18.6,425.0,469.96,366.9
2018,9,9,8,15,839.5,72.0,1.4,19.3,476.0,533.43,416.58
2018,9,9,8,30,863.0,75.0,1.4,20.0,527.0,594.34,462.37
2018,9,9,8,45,880.5,77.0,1.35,20.65,574.0,653.0,504.35
2018,9,9,9,0,898.0,79.0,1.3,21.3,621.0,710.88,544.02
2018,9,9,9,15,911.0,81.0,1.3,21.9,663.0,764.36,578.09
2018,9,9,9,30,924.0,83.0,1.3,22.5,705.0,816.02,609.8
2018,9,9,9,45,934.0,84.5,1.3,23.15,741.0,862.59,637.35
2018,9,9,10,0,944.0,86.0,1.3,23.8,777.0,906.56,662.72
2018,9,9,10,15,951.0,87.0,1.35,24.3,806.0,944.48,684.95
2018,9,9,10,30,958.0,88.0,1.4,24.8,835.0,979.14,704.99
2018,9,9,10,45,963.5,88.0,1.45,25.35,856.5,1007.86,721.06
2018,9,9,11,0,969.0,88.0,1.5,25.9,878.0,1032.9,734.85
2018,9,9,11,15,970.5,89.0,1.6,26.3,891.0,1051.29,745.79
2018,9,9,11,30,972.0,90.0,1.7,26.7,904.0,1065.63,754.37
2018,9,9,11,45,972.0,90.0,1.75,27.1,908.5,1073.26,758.2
2018,9,9,12,0,972.0,90.0,1.8,27.5,913.0,1076.71,759.66
2018,9,9,12,15,969.0,91.5,1.85,27.75,909.5,1074.61,758.33
2018,9,9,12,30,966.0,93.0,1.9,28.0,906.0,1068.34,754.62
2018,9,9,12,45,960.0,94.5,2.0,28.2,894.0,1055.0,747.52
2018,9,9,13,0,954.0,96.0,2.1,28.4,882.0,1037.72,738.02
2018,9,9,13,15,950.0,95.0,2.2,28.4,863.0,1015.82,726.23
2018,9,9,13,30,946.0,94.0,2.3,28.4,844.0,990.15,711.98
2018,9,9,13,45,939.5,93.0,2.4,28.35,817.0,958.58,693.97
2018,9,9,14,0,933.0,92.0,2.5,28.3,790.0,923.65,673.6
2018,9,9,14,15,923.5,90.5,2.55,28.1,756.0,882.51,648.84
2018,9,9,14,30,914.0,89.0,2.6,27.9,722.0,838.62,621.92
2018,9,9,14,45,901.5,87.5,2.6,27.7,682.0,789.94,591.01
2018,9,9,15,0,889.0,86.0,2.6,27.5,642.0,739.26,558.26
2018,9,9,15,15,873.0,83.5,2.6,27.5,597.0,683.46,519.49
2018,9,9,15,30,857.0,81.0,2.6,27.5,552.0,626.59,478.13
2018,9,9,15,45,834.5,78.0,2.65,26.7,502.0,567.72,435.49
2018,9,9,16,0,812.0,75.0,2.7,25.9,452.0,505.4,388.52
2018,9,9,16,15,780.0,71.5,2.65,25.15,399.5,438.85,336.12
2018,9,9,16,30,748.0,68.0,2.6,24.4,347.0,374.37,283.33
2018,9,9,16,45,703.0,63.5,2.55,23.7,293.5,306.97,226.71
2018,9,9,17,0,658.0,59.0,2.5,23.0,240.0,243.26,171.89
2018,9,9,17,15,589.5,52.0,2.4,22.05,188.0,177.68,116.64
2018,9,9,17,30,521.0,45.0,2.3,21.1,136.0,120.33,70.25
2018,9,9,17,45,406.5,36.0,2.2,20.15,92.0,66.1,32.77
2018,9,9,18,0,292.0,27.0,2.1,19.2,48.0,26.58,8.14
2018,9,9,18,15,155.5,15.0,2.1,18.55,25.0,12.8,0.0
2018,9,9,18,30,19.0,3.0,2.1,17.9,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,2.05,17.3,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,10,5,45,99.5,9.0,1.6,13.45,13.0,0.0,0.0
2018,9,10,6,0,199.0,18.0,1.7,13.9,26.0,15.36,0.0
2018,9,10,6,15,342.0,28.0,1.7,14.5,66.0,38.38,15.93
2018,9,10,6,30,485.0,38.0,1.7,15.1,106.0,87.78,46.91
2018,9,10,6,45,562.5,44.5,1.75,15.7,156.0,141.35,88.26
2018,9,10,7,0,640.0,51.0,1.8,16.3,206.0,205.32,142.21
2018,9,10,7,15,688.5,56.0,1.7,16.85,259.0,267.47,197.11
2018,9,10,7,30,737.0,61.0,1.6,17.4,312.0,334.73,255.48
2018,9,10,7,45,769.0,65.5,1.55,17.95,364.5,399.26,310.39
2018,9,10,8,0,801.0,70.0,1.5,18.5,417.0,466.14,364.95
2018,9,10,8,15,824.0,73.5,1.45,19.2,467.5,529.09,414.09
2018,9,10,8,30,847.0,77.0,1.4,19.9,518.0,589.33,459.14
2018,9,10,8,45,863.5,79.5,1.4,20.55,564.0,647.08,500.88
2018,9,10,9,0,880.0,82.0,1.4,21.2,610.0,703.99,540.45
2018,9,10,9,15,892.5,84.0,1.4,21.85,651.5,756.28,573.87
2018,9,10,9,30,905.0,86.0,1.4,22.5,693.0,806.75,604.92
2018,9,10,9,45,914.5,88.0,1.4,23.15,728.5,852.67,632.28
2018,9,10,10,0,924.0,90.0,1.4,23.8,764.0,896.02,657.48
2018,9,10,10,15,931.0,91.5,1.45,24.35,793.0,933.79,679.64
2018,9,10,10,30,938.0,93.0,1.5,24.9,822.0,968.38,699.62
2018,9,10,10,45,943.0,93.5,1.6,25.4,843.0,996.63,716.35
2018,9,10,11,0,948.0,94.0,1.7,25.9,864.0,1021.24,730.84
2018,9,10,11,15,950.5,95.0,1.75,26.25,877.5,1040.19,741.56
2018,9,10,11,30,953.0,96.0,1.8,26.6,891.0,1055.18,749.96
2018,9,10,11,45,953.0,96.5,1.9,26.95,895.5,1063.12,754.82
2018,9,10,12,0,953.0,97.0,2.0,27.3,900.0,1066.95,757.31
2018,9,10,12,15,949.0,98.0,2.05,27.45,895.5,1063.2,755.19
2018,9,10,12,30,945.0,99.0,2.1,27.6,891.0,1055.39,750.73
2018,9,10,12,45,939.0,100.5,2.15,27.75,879.0,1042.13,743.01
2018,9,10,13,0,933.0,102.0,2.2,27.9,867.0,1025.0,732.99
2018,9,10,13,15,928.0,101.5,2.25,27.95,848.0,1002.95,720.23
2018,9,10,13,30,923.0,101.0,2.3,28.0,829.0,977.26,705.16
2018,9,10,13,45,916.0,99.5,2.35,28.0,802.0,945.18,686.08
2018,9,10,14,0,909.0,98.0,2.4,28.0,775.0,909.88,664.8
2018,9,10,14,15,898.5,97.5,2.45,27.8,741.5,869.64,640.56
2018,9,10,14,30,888.0,97.0,2.5,27.6,708.0,826.81,614.27
2018,9,10,14,45,873.5,95.0,2.6,27.45,667.5,777.01,582.99
2018,9,10,15,0,859.0,93.0,2.7,27.3,627.0,725.47,549.88
2018,9,10,15,15,841.5,90.0,2.7,27.3,581.5,674.17,513.64
2018,9,10,15,30,824.0,87.0,2.7,27.3,536.0,616.51,471.58
2018,9,10,15,45,799.0,84.0,2.75,26.45,486.5,554.06,426.32
2018,9,10,16,0,774.0,81.0,2.8,25.6,437.0,492.23,379.62
2018,9,10,16,15,739.5,77.5,2.8,24.85,385.0,426.54,327.83
2018,9,10,16,30,705.0,74.0,2.8,24.1,333.0,363.02,275.81
2018,9,10,16,45,657.0,68.5,2.8,23.35,280.0,295.94,219.58
2018,9,10,17,0,609.0,63.0,2.8,22.6,227.0,233.77,166.21
2018,9,10,17,15,536.0,55.5,2.7,21.6,176.5,169.78,112.54
2018,9,10,17,30,463.0,48.0,2.6,20.6,126.0,114.66,68.2
2018,9,10,17,45,346.0,37.5,2.55,19.6,84.0,62.66,32.09
2018,9,10,18,0,229.0,27.0,2.5,18.6,42.0,25.76,5.88
2018,9,10,18,15,120.5,14.5,2.45,18.0,22.0,12.38,0.0
2018,9,10,18,30,12.0,2.0,2.4,17.4,2.0,0.0,0.0
2018,9,10,18,45,6.0,1.0,2.35,16.8,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,11,5,45,86.5,9.0,2.0,13.95,12.0,0.0,0.0
2018,9,11,6,0,173.0,18.0,2.1,14.2,24.0,15.36,0.0
2018,9,11,6,15,315.5,28.5,2.15,14.65,63.0,38.88,16.09
2018,9,11,6,30,458.0,39.0,2.2,15.1,102.0,87.32,47.43
2018,9,11,6,45,538.0,46.0,2.25,15.6,151.5,140.28,88.55
2018,9,11,7,0,618.0,53.0,2.3,16.1,201.0,203.15,141.73
2018,9,11,7,15,667.5,58.5,2.3,16.6,253.5,265.62,197.13
2018,9,11,7,30,717.0,64.0,2.3,17.1,306.0,332.62,255.77
2018,9,11,7,45,749.5,68.5,2.25,17.6,358.0,396.31,310.54
2018,9,11,8,0,782.0,73.0,2.2,18.1,410.0,462.4,365.22
2018,9,11,8,15,805.0,77.0,2.2,18.65,460.0,524.9,415.18
2018,9,11,8,30,828.0,81.0,2.2,19.2,510.0,588.0,463.65
2018,9,11,8,45,844.0,84.5,2.2,19.8,556.0,646.3,506.69
2018,9,11,9,0,860.0,88.0,2.2,20.4,602.0,698.79,544.17
2018,9,11,9,15,872.0,91.0,2.2,20.85,643.0,750.85,579.05
2018,9,11,9,30,884.0,94.0,2.2,21.3,684.0,801.12,611.41
2018,9,11,9,45,892.0,96.5,2.25,21.75,718.5,845.51,639.58
2018,9,11,10,0,900.0,99.0,2.3,22.2,753.0,887.26,665.65
2018,9,11,10,15,905.5,101.0,2.3,22.5,780.5,923.42,687.66
2018,9,11,10,30,911.0,103.0,2.3,22.8,808.0,956.38,707.4
2018,9,11,10,45,915.5,104.5,2.35,23.1,829.0,984.52,724.4
2018,9,11,11,0,920.0,106.0,2.4,23.4,850.0,1009.09,739.11
2018,9,11,11,15,923.5,106.5,2.45,23.55,863.5,1027.95,750.62
2018,9,11,11,30,927.0,107.0,2.5,23.7,877.0,1042.99,759.81
2018,9,11,11,45,929.0,106.0,2.55,23.9,882.0,1051.04,764.52
2018,9,11,12,0,931.0,105.0,2.6,24.1,887.0,1055.1,766.86
2018,9,11,12,15,934.0,102.5,2.65,24.1,884.5,1054.54,767.02
2018,9,11,12,30,937.0,100.0,2.7,24.1,882.0,1049.92,764.75
2018,9,11,12,45,939.5,96.5,2.75,24.1,872.0,1039.64,758.99
2018,9,11,13,0,942.0,93.0,2.8,24.1,862.0,1025.29,750.73
2018,9,11,13,15,940.0,91.5,2.85,23.95,844.0,1004.75,738.97
2018,9,11,13,30,938.0,90.0,2.9,23.8,826.0,980.4,724.76
2018,9,11,13,45,934.5,88.0,2.95,23.7,800.5,950.45,706.65
2018,9,11,14,0,931.0,86.0,3.0,23.6,775.0,917.0,686.12
2018,9,11,14,15,923.5,83.5,3.0,23.3,741.5,876.31,660.67
2018,9,11,14,30,916.0,81.0,3.0,23.0,708.0,832.74,632.99
2018,9,11,14,45,906.5,79.0,3.05,22.7,669.0,785.55,602.67
2018,9,11,15,0,897.0,77.0,3.1,22.4,630.0,736.11,570.24
2018,9,11,15,15,881.0,74.5,3.1,22.4,584.5,679.78,530.23
2018,9,11,15,30,865.0,72.0,3.1,22.4,539.0,622.38,487.21
2018,9,11,15,45,845.0,69.0,3.05,21.55,490.0,561.4,441.46
2018,9,11,16,0,825.0,66.0,3.0,20.7,441.0,500.42,393.87
2018,9,11,16,15,795.5,62.5,3.0,20.1,389.0,436.5,341.82
2018,9,11,16,30,766.0,59.0,3.0,19.5,337.0,372.15,287.48
2018,9,11,16,45,722.0,55.0,2.95,18.95,284.0,304.6,228.98
2018,9,11,17,0,678.0,51.0,2.9,18.4,231.0,241.33,172.89
2018,9,11,17,15,606.0,45.5,2.8,17.8,179.5,175.43,115.99
2018,9,11,17,30,534.0,40.0,2.7,17.2,128.0,117.28,68.09
2018,9,11,17,45,401.5,31.5,2.6,16.6,84.0,61.47,29.35
2018,9,11,18,0,269.0,23.0,2.5,16.0,40.0,22.52,1.48
2018,9,11,18,15,134.5,11.5,2.45,15.65,20.0,9.82,0.0
2018,9,11,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,12,5,45,37.0,7.5,1.85,13.35,9.0,0.0,0.0
2018,9,12,6,0,74.0,15.0,1.9,13.7,18.0,12.8,0.0
2018,9,12,6,15,258.0,27.0,1.95,14.25,58.5,36.01,14.54
2018,9,12,6,30,442.0,39.0,2.0,14.8,99.0,87.01,47.69
2018,9,12,6,45,528.5,46.0,2.1,15.35,148.5,140.28,89.05
2018,9,12,7,0,615.0,53.0,2.2,15.9,198.0,204.3,143.03
2018,9,12,7,15,650.5,60.0,2.2,16.25,247.5,263.36,196.2
2018,9,12,7,30,686.0,67.0,2.2,16.6,297.0,326.03,251.72
2018,9,12,7,45,685.5,78.0,2.2,16.9,339.5,380.82,300.01
2018,9,12,8,0,685.0,89.0,2.2,17.2,382.0,434.37,345.37
2018,9,12,8,15,702.0,98.0,2.2,17.55,430.0,493.88,393.37
2018,9,12,8,30,719.0,107.0,2.2,17.9,478.0,553.67,439.79
2018,9,12,8,45,794.0,94.0,2.2,18.3,538.0,626.44,495.01
2018,9,12,9,0,869.0,81.0,2.2,18.7,598.0,699.84,549.12
2018,9,12,9,15,882.0,83.0,2.25,19.15,639.0,751.96,584.05
2018,9,12,9,30,895.0,85.0,2.3,19.6,680.0,802.33,617.11
2018,9,12,9,45,905.5,85.5,2.3,20.0,714.5,847.0,645.43
2018,9,12,10,0,916.0,86.0,2.3,20.4,749.0,889.17,671.68
2018,9,12,10,15,922.0,87.5,2.35,20.8,776.5,925.69,694.28
2018,9,12,10,30,928.0,89.0,2.4,21.2,804.0,959.0,714.62
2018,9,12,10,45,928.5,92.5,2.45,21.6,824.0,985.89,730.64
2018,9,12,11,0,929.0,96.0,2.5,22.0,844.0,1008.98,744.22
2018,9,12,11,15,910.0,106.0,2.55,22.15,848.5,1016.03,748.13
2018,9,12,11,30,891.0,116.0,2.6,22.3,853.0,1018.51,749.36
2018,9,12,11,45,866.5,129.5,2.65,22.45,850.0,1014.72,746.67
2018,9,12,12,0,842.0,143.0,2.7,22.6,847.0,1020.92,750.71
2018,9,12,12,15,763.0,184.0,2.75,22.55,820.0,992.22,732.49
2018,9,12,12,30,684.0,225.0,2.8,22.5,793.0,951.72,706.69
2018,9,12,12,45,666.0,230.0,2.85,22.5,777.0,931.52,694.26
2018,9,12,13,0,648.0,235.0,2.9,22.5,761.0,908.45,679.22
2018,9,12,13,15,743.0,183.0,2.95,22.35,773.0,933.21,697.98
2018,9,12,13,30,838.0,131.0,3.0,22.2,785.0,942.72,705.68
2018,9,12,13,45,782.0,150.0,3.05,22.05,744.0,888.76,670.6
2018,9,12,14,0,726.0,169.0,3.1,21.9,703.0,840.47,639.43
2018,9,12,14,15,726.0,158.0,3.1,21.7,671.5,802.41,614.77
2018,9,12,14,30,726.0,147.0,3.1,21.5,640.0,761.6,587.83
2018,9,12,14,45,657.0,159.5,3.1,21.25,586.0,689.83,536.55
2018,9,12,15,0,588.0,172.0,3.1,21.0,532.0,620.57,485.92
2018,9,12,15,15,485.5,182.5,3.1,21.0,465.0,525.26,414.07
2018,9,12,15,30,383.0,193.0,3.1,21.0,398.0,444.36,351.61
2018,9,12,15,45,433.5,162.0,3.05,20.25,373.5,419.79,333.94
2018,9,12,16,0,484.0,131.0,3.0,19.5,349.0,388.64,309.6
2018,9,12,16,15,568.5,103.5,2.95,19.0,329.0,374.95,296.7
2018,9,12,16,30,653.0,76.0,2.9,18.5,309.0,344.56,268.31
2018,9,12,16,45,627.0,67.5,2.85,18.05,262.0,284.89,215.97
2018,9,12,17,0,601.0,59.0,2.8,17.6,215.0,227.59,164.56
2018,9,12,17,15,523.5,52.0,2.7,17.1,165.5,163.72,109.83
2018,9,12,17,30,446.0,45.0,2.6,16.6,116.0,109.32,65.39
2018,9,12,17,45,315.0,34.0,2.5,16.15,75.0,57.04,28.66
2018,9,12,18,0,184.0,23.0,2.4,15.7,34.0,20.26,0.0
2018,9,12,18,15,92.0,11.5,2.35,15.4,17.0,9.82,0.0
2018,9,12,18,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,5,45,9.5,5.5,1.6,13.85,6.0,0.0,0.0
2018,9,13,6,0,19.0,11.0,1.7,14.2,12.0,9.39,0.0
2018,9,13,6,15,72.0,28.5,1.8,14.7,37.5,27.77,12.14
2018,9,13,6,30,125.0,46.0,1.9,15.2,63.0,55.76,35.09
2018,9,13,6,45,176.5,64.0,2.0,15.7,99.0,90.91,63.1
2018,9,13,7,0,228.0,82.0,2.1,16.2,135.0,132.87,98.01
2018,9,13,7,15,351.5,87.5,2.15,16.65,193.0,197.1,150.16
2018,9,13,7,30,475.0,93.0,2.2,17.1,251.0,271.91,211.93
2018,9,13,7,45,427.0,119.5,2.2,17.55,279.0,308.29,244.5
2018,9,13,8,0,379.0,146.0,2.2,18.0,307.0,338.28,270.13
2018,9,13,8,15,555.0,122.0,2.25,18.45,390.0,440.33,351.41
2018,9,13,8,30,731.0,98.0,2.3,18.9,473.0,553.49,439.23
2018,9,13,8,45,794.5,88.0,2.3,19.4,529.5,622.59,491.0
2018,9,13,9,0,858.0,78.0,2.3,19.9,586.0,691.16,541.24
2018,9,13,9,15,869.0,81.0,2.3,20.25,626.0,742.34,575.29
2018,9,13,9,30,880.0,84.0,2.3,20.6,666.0,791.65,607.5
2018,9,13,9,45,887.0,87.0,2.3,20.95,700.0,835.51,635.41
2018,9,13,10,0,894.0,90.0,2.3,21.3,734.0,876.69,661.14
2018,9,13,10,15,901.5,91.0,2.3,21.55,762.0,913.26,683.74
2018,9,13,10,30,909.0,92.0,2.3,21.8,790.0,946.76,704.13
2018,9,13,10,45,914.0,93.5,2.3,22.05,811.0,975.2,721.08
2018,9,13,11,0,919.0,95.0,2.3,22.3,832.0,1000.1,735.71
2018,9,13,11,15,922.5,95.0,2.3,22.45,845.0,1018.24,746.27
2018,9,13,11,30,926.0,95.0,2.3,22.6,858.0,1032.57,754.51
2018,9,13,11,45,927.0,95.5,2.35,22.75,863.0,1041.03,759.69
2018,9,13,12,0,928.0,96.0,2.4,22.9,868.0,1045.51,762.5
2018,9,13,12,15,928.5,95.0,2.45,22.9,865.0,1043.84,761.98
2018,9,13,12,30,929.0,94.0,2.5,22.9,862.0,1038.15,759.06
2018,9,13,12,45,912.5,100.5,2.55,22.9,846.5,1019.8,748.08
2018,9,13,13,0,896.0,107.0,2.6,22.9,831.0,997.85,734.91
2018,9,13,13,15,897.5,103.0,2.65,22.8,814.0,978.63,723.86
2018,9,13,13,30,899.0,99.0,2.7,22.7,797.0,955.61,710.26
2018,9,13,13,45,898.5,94.5,2.75,22.55,772.0,926.5,692.71
2018,9,13,14,0,898.0,90.0,2.8,22.4,747.0,893.86,672.7
2018,9,13,14,15,769.5,133.5,2.8,22.2,678.5,809.42,616.47
2018,9,13,14,30,641.0,177.0,2.8,22.0,610.0,724.6,557.55
2018,9,13,14,45,518.0,204.0,2.85,21.8,540.5,621.96,483.12
2018,9,13,15,0,395.0,231.0,2.9,21.6,471.0,521.02,407.99
2018,9,13,15,15,338.0,223.0,2.9,21.6,417.5,454.18,357.58
2018,9,13,15,30,281.0,215.0,2.9,21.6,364.0,391.95,309.61
2018,9,13,15,45,474.5,154.0,2.85,20.95,377.0,435.61,345.53
2018,9,13,16,0,668.0,93.0,2.8,20.3,390.0,450.99,356.9
2018,9,13,16,15,636.5,86.0,2.75,19.85,341.0,388.6,305.71
2018,9,13,16,30,605.0,79.0,2.7,19.4,292.0,328.66,255.21
2018,9,13,16,45,612.0,66.0,2.65,18.95,251.5,278.36,210.21
2018,9,13,17,0,619.0,53.0,2.6,18.5,211.0,226.42,162.33
2018,9,13,17,15,532.0,47.0,2.45,17.95,160.0,160.59,106.39
2018,9,13,17,30,445.0,41.0,2.3,17.4,109.0,105.4,61.87
2018,9,13,17,45,335.0,31.0,2.1,16.8,71.0,55.8,26.54
2018,9,13,18,0,225.0,21.0,1.9,16.2,33.0,20.13,0.0
2018,9,13,18,15,112.5,10.5,1.8,15.85,16.5,8.96,0.0
2018,9,13,18,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,14,5,45,7.5,5.0,1.1,12.4,5.0,0.0,0.0
2018,9,14,6,0,15.0,10.0,1.1,12.7,10.0,8.54,0.0
2018,9,14,6,15,73.5,26.5,1.2,13.3,35.0,26.48,10.65
2018,9,14,6,30,132.0,43.0,1.3,13.9,60.0,54.47,33.83
2018,9,14,6,45,226.0,56.0,1.4,14.5,101.5,96.39,65.83
2018,9,14,7,0,320.0,69.0,1.5,15.1,143.0,148.43,108.05
2018,9,14,7,15,281.0,95.5,1.45,15.55,172.5,178.69,137.25
2018,9,14,7,30,242.0,122.0,1.4,16.0,202.0,208.61,164.75
2018,9,14,7,45,230.5,145.5,1.4,16.45,232.0,242.61,193.77
2018,9,14,8,0,219.0,169.0,1.4,16.9,262.0,275.1,220.42
2018,9,14,8,15,232.0,190.5,1.4,17.5,299.5,317.46,253.84
2018,9,14,8,30,245.0,212.0,1.4,18.1,337.0,360.94,287.16
2018,9,14,8,45,326.0,215.0,1.35,18.65,397.5,431.09,340.86
2018,9,14,9,0,407.0,218.0,1.3,19.2,458.0,521.4,407.6
2018,9,14,9,15,405.0,237.5,1.3,19.8,490.0,560.7,434.12
2018,9,14,9,30,403.0,257.0,1.3,20.4,522.0,598.53,459.29
2018,9,14,9,45,474.0,244.5,1.3,21.0,572.5,663.9,505.08
2018,9,14,10,0,545.0,232.0,1.3,21.6,623.0,732.03,551.36
2018,9,14,10,15,698.5,177.0,1.35,22.0,698.0,840.18,625.37
2018,9,14,10,30,852.0,122.0,1.4,22.4,773.0,938.74,687.58
2018,9,14,10,45,894.0,105.5,1.4,22.8,805.0,971.06,705.26
2018,9,14,11,0,936.0,89.0,1.4,23.2,837.0,1011.8,728.92
2018,9,14,11,15,938.5,89.5,1.5,23.5,849.5,1029.69,739.87
2018,9,14,11,30,941.0,90.0,1.6,23.8,862.0,1043.67,748.72
2018,9,14,11,45,942.0,90.0,1.65,24.05,866.5,1051.61,753.32
2018,9,14,12,0,943.0,90.0,1.7,24.3,871.0,1055.49,755.57
2018,9,14,12,15,942.0,89.5,1.75,24.4,867.5,1052.74,754.3
2018,9,14,12,30,941.0,89.0,1.8,24.5,864.0,1045.92,750.69
2018,9,14,12,45,937.5,89.5,1.9,24.6,852.5,1033.7,744.5
2018,9,14,13,0,934.0,90.0,2.0,24.7,841.0,1017.56,735.89
2018,9,14,13,15,929.5,89.0,2.05,24.65,821.5,995.0,723.01
2018,9,14,13,30,925.0,88.0,2.1,24.6,802.0,968.78,707.8
2018,9,14,13,45,915.0,88.5,2.15,24.55,774.5,935.7,688.04
2018,9,14,14,0,905.0,89.0,2.2,24.5,747.0,899.56,666.14
2018,9,14,14,15,868.0,97.5,2.25,24.3,705.0,846.46,632.95
2018,9,14,14,30,831.0,106.0,2.3,24.1,663.0,800.18,603.95
2018,9,14,14,45,777.0,114.0,2.35,23.9,610.5,731.93,558.97
2018,9,14,15,0,723.0,122.0,2.4,23.7,558.0,667.88,514.6
2018,9,14,15,15,695.0,118.5,2.4,23.7,512.0,608.9,471.95
2018,9,14,15,30,667.0,115.0,2.4,23.7,466.0,550.54,428.57
2018,9,14,15,45,569.0,125.5,2.45,22.95,404.5,467.36,366.14
2018,9,14,16,0,471.0,136.0,2.5,22.2,343.0,387.38,304.58
2018,9,14,16,15,413.5,126.5,2.5,21.6,292.0,322.1,252.82
2018,9,14,16,30,356.0,117.0,2.5,21.0,241.0,262.78,204.61
2018,9,14,16,45,360.0,96.5,2.5,20.45,204.0,219.99,167.68
2018,9,14,17,0,364.0,76.0,2.5,19.9,167.0,176.41,128.89
2018,9,14,17,15,318.0,62.0,2.4,19.25,127.5,127.99,87.65
2018,9,14,17,30,272.0,48.0,2.3,18.6,88.0,85.41,52.62
2018,9,14,17,45,200.0,33.0,2.25,17.95,56.0,45.98,22.94
2018,9,14,18,0,128.0,18.0,2.2,17.3,24.0,15.55,0.0
2018,9,14,18,15,64.0,9.0,2.15,16.9,12.0,7.68,0.0
2018,9,14,18,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,15,5,45,35.0,6.0,2.1,13.75,7.0,0.0,0.0
2018,9,15,6,0,70.0,12.0,2.2,13.9,14.0,10.24,0.0
2018,9,15,6,15,230.0,25.5,2.25,14.2,51.0,35.68,12.23
2018,9,15,6,30,390.0,39.0,2.3,14.5,88.0,85.17,47.82
2018,9,15,6,45,502.5,44.5,2.4,14.85,139.0,139.05,89.42
2018,9,15,7,0,615.0,50.0,2.5,15.2,190.0,207.4,146.59
2018,9,15,7,15,668.5,54.5,2.5,15.6,242.5,269.68,202.32
2018,9,15,7,30,722.0,59.0,2.5,16.0,295.0,337.63,262.21
2018,9,15,7,45,758.5,62.5,2.5,16.45,347.5,402.5,318.41
2018,9,15,8,0,795.0,66.0,2.5,16.9,400.0,470.19,374.89
2018,9,15,8,15,820.0,69.0,2.5,17.3,450.0,533.48,426.06
2018,9,15,8,30,845.0,72.0,2.5,17.7,500.0,594.02,473.37
2018,9,15,8,45,863.5,74.0,2.5,18.15,546.5,652.42,517.28
2018,9,15,9,0,882.0,76.0,2.5,18.6,593.0,710.15,558.88
2018,9,15,9,15,893.0,79.0,2.5,19.0,633.5,762.4,593.73
2018,9,15,9,30,904.0,82.0,2.5,19.4,674.0,812.68,626.57
2018,9,15,9,45,911.0,85.0,2.55,19.8,708.5,857.41,655.39
2018,9,15,10,0,918.0,88.0,2.6,20.2,743.0,899.36,681.99
2018,9,15,10,15,926.0,88.5,2.6,20.45,771.5,936.48,705.05
2018,9,15,10,30,934.0,89.0,2.6,20.7,800.0,970.47,725.86
2018,9,15,10,45,940.5,89.5,2.65,20.95,821.5,999.7,743.89
2018,9,15,11,0,947.0,90.0,2.7,21.2,843.0,1025.35,759.59
2018,9,15,11,15,950.5,90.0,2.75,21.3,856.0,1043.77,771.06
2018,9,15,11,30,954.0,90.0,2.8,21.4,869.0,1058.25,780.13
2018,9,15,11,45,956.0,90.0,2.85,21.5,874.5,1067.2,785.75
2018,9,15,12,0,958.0,90.0,2.9,21.6,880.0,1072.03,788.91
2018,9,15,12,15,957.0,90.0,2.95,21.55,876.5,1069.71,788.04
2018,9,15,12,30,956.0,90.0,3.0,21.5,873.0,1063.25,784.69
2018,9,15,12,45,954.0,89.0,3.05,21.5,861.5,1050.61,777.29
2018,9,15,13,0,952.0,88.0,3.1,21.5,850.0,1033.94,767.39
2018,9,15,13,15,948.0,87.5,3.1,21.4,831.0,1011.97,753.94
2018,9,15,13,30,944.0,87.0,3.1,21.3,812.0,986.25,738.05
2018,9,15,13,45,938.0,85.5,3.15,21.2,785.0,953.98,718.15
2018,9,15,14,0,932.0,84.0,3.2,21.1,758.0,918.36,695.87
2018,9,15,14,15,923.0,82.5,3.2,20.95,724.0,877.05,669.27
2018,9,15,14,30,914.0,81.0,3.2,20.8,690.0,832.99,640.51
2018,9,15,14,45,902.0,79.0,3.2,20.6,650.0,783.58,607.72
2018,9,15,15,0,890.0,77.0,3.2,20.4,610.0,732.18,573.02
2018,9,15,15,15,873.0,75.0,3.2,20.4,564.5,675.71,532.47
2018,9,15,15,30,856.0,73.0,3.2,20.4,519.0,618.3,488.94
2018,9,15,15,45,835.0,70.0,3.2,19.85,470.0,556.94,441.98
2018,9,15,16,0,814.0,67.0,3.2,19.3,421.0,498.13,395.14
2018,9,15,16,15,784.0,63.0,3.15,18.85,369.0,431.6,340.28
2018,9,15,16,30,754.0,59.0,3.1,18.4,317.0,366.98,284.99
2018,9,15,16,45,708.0,54.0,3.1,18.0,264.0,298.3,225.04
2018,9,15,17,0,662.0,49.0,3.1,17.6,211.0,234.25,167.85
2018,9,15,17,15,586.0,43.5,2.95,17.05,161.0,168.54,110.91
2018,9,15,17,30,510.0,38.0,2.8,16.5,111.0,111.47,63.91
2018,9,15,17,45,362.5,28.5,2.65,15.95,69.5,55.46,24.29
2018,9,15,18,0,215.0,19.0,2.5,15.4,28.0,17.96,0.0
2018,9,15,18,15,107.5,9.5,2.4,15.05,14.0,8.11,0.0
2018,9,15,18,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,16,5,45,76.5,6.5,1.15,12.1,8.5,0.0,0.0
2018,9,16,6,0,153.0,13.0,1.1,12.5,17.0,11.1,0.0
2018,9,16,6,15,311.0,23.5,1.3,13.35,54.5,38.88,11.32
2018,9,16,6,30,469.0,34.0,1.5,14.2,92.0,91.21,49.24
2018,9,16,6,45,553.5,40.5,1.65,15.0,141.5,146.62,93.38
2018,9,16,7,0,638.0,47.0,1.8,15.8,191.0,211.97,149.07
2018,9,16,7,15,690.5,51.5,1.8,16.3,243.5,275.42,205.55
2018,9,16,7,30,743.0,56.0,1.8,16.8,296.0,344.41,265.8
2018,9,16,7,45,777.0,59.5,1.85,17.3,348.5,409.47,321.66
2018,9,16,8,0,811.0,63.0,1.9,17.8,401.0,477.02,377.46
2018,9,16,8,15,834.5,65.5,1.9,18.3,450.5,537.0,425.35
2018,9,16,8,30,858.0,68.0,1.9,18.8,500.0,599.69,473.34
2018,9,16,8,45,875.0,70.0,1.85,19.35,546.0,657.74,515.7
2018,9,16,9,0,892.0,72.0,1.8,19.9,592.0,714.96,555.2
2018,9,16,9,15,905.0,73.5,1.85,20.3,633.0,767.46,589.8
2018,9,16,9,30,918.0,75.0,1.9,20.7,674.0,818.13,622.58
2018,9,16,9,45,927.5,76.5,1.9,21.15,709.0,863.78,650.83
2018,9,16,10,0,937.0,78.0,1.9,21.6,744.0,906.78,676.9
2018,9,16,10,15,943.5,79.0,1.9,21.95,772.0,943.63,698.83
2018,9,16,10,30,950.0,80.0,1.9,22.3,800.0,977.2,718.47
2018,9,16,10,45,954.5,81.5,1.9,22.65,821.0,1005.95,734.88
2018,9,16,11,0,959.0,83.0,1.9,23.0,842.0,1030.99,748.89
2018,9,16,11,15,962.0,83.0,1.95,23.2,855.0,1049.01,759.61
2018,9,16,11,30,965.0,83.0,2.0,23.4,868.0,1063.02,767.97
2018,9,16,11,45,965.5,83.5,2.0,23.6,872.5,1071.01,772.0
2018,9,16,12,0,966.0,84.0,2.0,23.8,877.0,1074.82,773.61
2018,9,16,12,15,964.5,84.5,2.05,23.9,873.5,1072.44,772.5
2018,9,16,12,30,963.0,85.0,2.1,24.0,870.0,1065.9,768.97
2018,9,16,12,45,958.5,85.5,2.15,24.1,857.5,1052.27,761.1
2018,9,16,13,0,954.0,86.0,2.2,24.2,845.0,1034.66,750.85
2018,9,16,13,15,950.0,85.0,2.25,24.15,825.5,1012.0,737.87
2018,9,16,13,30,946.0,84.0,2.3,24.1,806.0,985.57,722.46
2018,9,16,13,45,939.0,83.5,2.3,24.05,779.0,953.34,702.72
2018,9,16,14,0,932.0,83.0,2.3,24.0,752.0,917.83,680.74
2018,9,16,14,15,923.0,81.5,2.35,23.8,718.0,876.41,655.49
2018,9,16,14,30,914.0,80.0,2.4,23.6,684.0,832.26,628.04
2018,9,16,14,45,901.5,77.5,2.45,23.45,643.5,781.82,595.66
2018,9,16,15,0,889.0,75.0,2.5,23.3,603.0,729.45,561.34
2018,9,16,15,15,872.0,73.0,2.5,23.3,557.5,672.96,521.76
2018,9,16,15,30,855.0,71.0,2.5,23.3,512.0,615.55,479.14
2018,9,16,15,45,831.5,68.5,2.55,22.6,462.5,553.31,432.89
2018,9,16,16,0,808.0,66.0,2.6,21.9,413.0,493.94,386.8
2018,9,16,16,15,775.5,62.0,2.6,21.35,361.0,426.58,332.36
2018,9,16,16,30,743.0,58.0,2.6,20.8,309.0,361.47,277.64
2018,9,16,16,45,694.0,54.0,2.6,20.25,256.5,293.48,219.14
2018,9,16,17,0,645.0,50.0,2.6,19.7,204.0,230.45,163.62
2018,9,16,17,15,565.5,43.5,2.45,18.95,154.0,163.69,106.69
2018,9,16,17,30,486.0,37.0,2.3,18.2,104.0,107.06,60.7
2018,9,16,17,45,340.0,27.5,2.15,17.5,64.5,52.83,22.0
2018,9,16,18,0,194.0,18.0,2.0,16.8,25.0,16.85,0.0
2018,9,16,18,15,97.0,9.0,1.95,16.4,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,17,5,45,53.0,6.0,1.25,12.75,7.0,0.0,0.0
2018,9,17,6,0,106.0,12.0,1.3,13.1,14.0,10.24,0.0
2018,9,17,6,15,258.5,23.5,1.45,13.7,49.5,36.89,9.85
2018,9,17,6,30,411.0,35.0,1.6,14.3,85.0,86.62,47.72
2018,9,17,6,45,450.5,44.0,1.75,14.95,123.5,132.06,85.77
2018,9,17,7,0,490.0,53.0,1.9,15.6,162.0,182.34,130.24
2018,9,17,7,15,554.5,62.0,1.85,16.05,216.0,245.05,184.94
2018,9,17,7,30,619.0,71.0,1.8,16.5,270.0,315.18,245.19
2018,9,17,7,45,712.0,66.5,1.8,16.95,332.5,390.63,308.24
2018,9,17,8,0,805.0,62.0,1.8,17.4,395.0,475.17,376.76
2018,9,17,8,15,829.0,65.0,1.8,17.9,445.0,535.58,424.82
2018,9,17,8,30,853.0,68.0,1.8,18.4,495.0,598.84,473.17
2018,9,17,8,45,870.5,70.0,1.8,18.85,541.0,656.96,516.03
2018,9,17,9,0,888.0,72.0,1.8,19.3,587.0,714.3,556.12
2018,9,17,9,15,898.0,75.0,1.8,19.75,627.0,766.01,589.73
2018,9,17,9,30,908.0,78.0,1.8,20.2,667.0,815.64,621.27
2018,9,17,9,45,913.5,81.5,1.85,20.65,701.0,859.75,649.0
2018,9,17,10,0,919.0,85.0,1.9,21.1,735.0,900.95,674.48
2018,9,17,10,15,926.5,86.5,1.95,21.45,763.5,938.63,697.66
2018,9,17,10,30,934.0,88.0,2.0,21.8,792.0,973.15,718.61
2018,9,17,10,45,939.5,88.0,2.05,22.15,812.5,1000.73,734.99
2018,9,17,11,0,945.0,88.0,2.1,22.5,833.0,1024.68,749.08
2018,9,17,11,15,948.0,88.5,2.15,22.65,846.0,1042.96,760.2
2018,9,17,11,30,951.0,89.0,2.2,22.8,859.0,1057.29,768.94
2018,9,17,11,45,952.0,89.0,2.25,22.9,863.5,1065.02,773.79
2018,9,17,12,0,953.0,89.0,2.3,23.0,868.0,1068.64,776.24
2018,9,17,12,15,951.0,90.0,2.4,23.0,864.5,1066.23,775.91
2018,9,17,12,30,949.0,91.0,2.5,23.0,861.0,1059.72,773.11
2018,9,17,12,45,945.0,91.0,2.6,22.95,848.5,1046.06,765.97
2018,9,17,13,0,941.0,91.0,2.7,22.9,836.0,1028.47,756.36
2018,9,17,13,15,937.5,89.5,2.75,22.7,816.5,1005.86,743.45
2018,9,17,13,30,934.0,88.0,2.8,22.5,797.0,979.53,728.08
2018,9,17,13,45,929.0,87.0,2.85,22.35,771.0,948.78,709.58
2018,9,17,14,0,924.0,86.0,2.9,22.2,745.0,914.67,688.69
2018,9,17,14,15,915.5,84.0,2.95,21.9,711.5,873.3,663.02
2018,9,17,14,30,907.0,82.0,3.0,21.6,678.0,829.18,635.12
2018,9,17,14,45,895.0,79.5,3.0,21.3,637.5,779.33,602.43
2018,9,17,15,0,883.0,77.0,3.0,21.0,597.0,727.52,567.82
2018,9,17,15,15,865.5,75.0,3.0,21.0,551.5,670.89,527.29
2018,9,17,15,30,848.0,73.0,3.0,21.0,506.0,613.42,483.86
2018,9,17,15,45,824.5,70.0,3.0,20.1,456.5,554.09,439.1
2018,9,17,16,0,801.0,67.0,3.0,19.2,407.0,491.39,389.94
2018,9,17,16,15,768.5,63.5,3.0,18.65,355.5,424.91,335.33
2018,9,17,16,30,736.0,60.0,3.0,18.1,304.0,360.65,280.45
2018,9,17,16,45,685.0,55.5,2.95,17.55,251.5,291.83,220.49
2018,9,17,17,0,634.0,51.0,2.9,17.0,199.0,228.25,163.88
2018,9,17,17,15,548.0,44.0,2.8,16.4,149.0,160.49,105.73
2018,9,17,17,30,462.0,37.0,2.7,15.8,99.0,103.61,59.31
2018,9,17,17,45,304.0,26.5,2.55,15.25,60.0,48.9,19.32
2018,9,17,18,0,146.0,16.0,2.4,14.7,21.0,14.73,0.0
2018,9,17,18,15,73.0,8.0,2.35,14.45,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,18,5,45,7.0,4.5,1.65,13.3,4.5,0.0,0.0
2018,9,18,6,0,14.0,9.0,1.7,13.4,9.0,7.68,0.0
2018,9,18,6,15,180.5,24.0,1.8,13.75,44.5,32.49,7.49
2018,9,18,6,30,347.0,39.0,1.9,14.1,80.0,83.66,47.84
2018,9,18,6,45,455.5,47.0,1.95,14.4,129.5,137.26,90.07
2018,9,18,7,0,564.0,55.0,2.0,14.7,179.0,204.52,146.54
2018,9,18,7,15,621.5,60.5,1.95,15.15,230.5,266.43,201.49
2018,9,18,7,30,679.0,66.0,1.9,15.6,282.0,334.62,260.92
2018,9,18,7,45,716.5,71.0,1.85,16.0,334.0,399.22,316.25
2018,9,18,8,0,754.0,76.0,1.8,16.4,386.0,466.91,371.98
2018,9,18,8,15,781.0,79.5,1.8,16.9,435.5,529.84,422.01
2018,9,18,8,30,808.0,83.0,1.8,17.4,485.0,593.78,470.9
2018,9,18,8,45,828.5,85.0,1.8,17.9,531.0,652.45,514.13
2018,9,18,9,0,849.0,87.0,1.8,18.4,577.0,710.71,555.59
2018,9,18,9,15,865.5,88.0,1.8,18.8,618.0,757.9,586.31
2018,9,18,9,30,882.0,89.0,1.8,19.2,659.0,809.13,619.35
2018,9,18,9,45,896.0,89.0,1.85,19.6,694.5,855.43,648.87
2018,9,18,10,0,910.0,89.0,1.9,20.0,730.0,899.5,676.54
2018,9,18,10,15,917.0,90.5,1.9,20.35,758.0,936.39,698.7
2018,9,18,10,30,924.0,92.0,1.9,20.7,786.0,970.11,718.63
2018,9,18,10,45,928.5,93.0,1.95,21.05,806.0,997.53,734.98
2018,9,18,11,0,933.0,94.0,2.0,21.4,826.0,1021.33,749.04
2018,9,18,11,15,935.5,94.0,2.0,21.65,838.0,1038.29,758.42
2018,9,18,11,30,938.0,94.0,2.0,21.9,850.0,1051.34,765.45
2018,9,18,11,45,938.5,94.5,2.0,22.15,854.5,1058.93,769.15
2018,9,18,12,0,939.0,95.0,2.0,22.4,859.0,1062.48,770.48
2018,9,18,12,15,937.0,95.5,2.05,22.55,855.0,1059.42,768.79
2018,9,18,12,30,935.0,96.0,2.1,22.7,851.0,1052.33,764.73
2018,9,18,12,45,930.5,96.5,2.15,22.8,838.5,1038.76,756.83
2018,9,18,13,0,926.0,97.0,2.2,22.9,826.0,1021.33,746.6
