Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,12,45,936.0,77.0,2.1,27.3,738.5,1032.81,743.42
2018,10,8,13,0,932.0,77.0,2.1,27.4,725.0,1013.59,731.71
2018,10,8,13,15,926.0,76.0,2.1,27.4,704.0,987.53,716.03
2018,10,8,13,30,920.0,75.0,2.1,27.4,683.0,957.98,698.17
2018,10,8,13,45,911.0,74.0,2.1,27.35,654.0,922.39,676.48
2018,10,8,14,0,902.0,73.0,2.1,27.3,625.0,883.85,652.74
2018,10,8,14,15,889.5,71.5,2.1,27.15,590.0,839.04,624.83
2018,10,8,14,30,877.0,70.0,2.1,27.0,555.0,792.02,595.07
2018,10,8,14,45,859.5,68.0,2.1,26.85,514.0,738.68,560.45
2018,10,8,15,0,842.0,66.0,2.1,26.7,473.0,684.13,524.32
2018,10,8,15,15,818.5,64.0,2.1,26.7,428.0,624.74,482.56
2018,10,8,15,30,795.0,62.0,2.1,26.7,383.0,569.78,441.42
2018,10,8,15,45,760.0,58.5,2.05,26.05,334.0,502.02,390.25
2018,10,8,16,0,725.0,55.0,2.0,25.4,285.0,436.32,338.61
2018,10,8,16,15,672.0,51.0,1.8,24.55,235.0,364.58,280.23
2018,10,8,16,30,619.0,47.0,1.6,23.7,185.0,297.76,223.78
2018,10,8,16,45,534.5,41.0,1.45,22.85,138.0,225.58,162.55
2018,10,8,17,0,450.0,35.0,1.3,22.0,91.0,162.16,107.86
2018,10,8,17,15,297.0,24.5,1.3,21.2,54.5,89.71,40.5
2018,10,8,17,30,144.0,14.0,1.3,20.4,18.0,30.05,0.0
2018,10,8,17,45,72.0,7.0,1.3,19.6,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.15,17.85,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.85,15.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,6,15,113.5,11.5,1.0,14.2,18.0,21.99,0.0
2018,10,9,6,30,227.0,23.0,1.0,14.8,36.0,66.99,3.22
2018,10,9,6,45,330.5,33.0,1.0,15.4,73.5,122.61,80.11
2018,10,9,7,0,434.0,43.0,1.0,16.0,111.0,186.78,136.09
2018,10,9,7,15,536.5,48.5,0.95,16.55,163.0,258.62,197.71
2018,10,9,7,30,639.0,54.0,0.9,17.1,215.0,340.78,266.76
2018,10,9,7,45,687.5,58.0,0.85,17.7,265.0,408.11,322.63
2018,10,9,8,0,736.0,62.0,0.8,18.3,315.0,479.54,379.2
2018,10,9,8,15,768.0,64.5,0.75,19.0,362.5,543.18,427.23
2018,10,9,8,30,800.0,67.0,0.7,19.7,410.0,608.23,474.02
2018,10,9,8,45,823.5,69.5,0.7,20.4,454.5,668.41,515.63
2018,10,9,9,0,847.0,72.0,0.7,21.1,499.0,722.13,549.45
2018,10,9,9,15,860.0,75.0,0.65,21.9,537.5,773.24,579.65
2018,10,9,9,30,873.0,78.0,0.6,22.7,576.0,822.58,607.72
2018,10,9,9,45,881.5,80.5,0.6,23.45,608.0,865.39,631.8
2018,10,9,10,0,890.0,83.0,0.6,24.2,640.0,905.56,653.81
2018,10,9,10,15,899.0,84.0,0.65,24.7,666.5,941.59,674.55
2018,10,9,10,30,908.0,85.0,0.7,25.2,693.0,974.58,693.32
2018,10,9,10,45,875.5,100.5,0.75,25.7,700.0,980.77,695.55
2018,10,9,11,0,843.0,116.0,0.8,26.2,707.0,993.92,702.59
2018,10,9,11,15,792.5,140.0,0.9,26.45,702.0,981.85,695.83
2018,10,9,11,30,742.0,164.0,1.0,26.7,697.0,973.37,691.64
2018,10,9,11,45,740.0,165.5,1.1,26.9,698.5,977.0,695.1
2018,10,9,12,0,738.0,167.0,1.2,27.1,700.0,977.18,696.31
2018,10,9,12,15,632.5,206.0,1.35,27.05,660.5,909.15,655.87
2018,10,9,12,30,527.0,245.0,1.5,27.0,621.0,831.53,606.49
2018,10,9,12,45,555.0,228.5,1.65,26.95,618.0,834.11,611.95
2018,10,9,13,0,583.0,212.0,1.8,26.9,615.0,833.19,614.22
2018,10,9,13,15,642.5,184.0,1.9,26.6,615.5,855.32,631.78
2018,10,9,13,30,702.0,156.0,2.0,26.3,616.0,863.42,639.48
2018,10,9,13,45,733.5,136.5,2.15,26.0,599.0,848.55,632.52
2018,10,9,14,0,765.0,117.0,2.3,25.7,582.0,823.69,618.89
2018,10,9,14,15,804.0,100.5,2.4,25.25,564.0,809.34,612.35
2018,10,9,14,30,843.0,84.0,2.5,24.8,546.0,788.6,601.23
2018,10,9,14,45,822.5,82.0,2.6,24.3,504.5,733.65,565.9
2018,10,9,15,0,802.0,80.0,2.7,23.8,463.0,677.82,529.2
2018,10,9,15,15,776.0,76.5,2.7,23.8,417.5,616.1,483.9
2018,10,9,15,30,750.0,73.0,2.7,23.8,372.0,554.76,437.26
2018,10,9,15,45,713.5,68.5,2.7,22.7,323.5,487.26,386.0
2018,10,9,16,0,677.0,64.0,2.7,21.6,275.0,423.63,335.46
2018,10,9,16,15,624.0,58.0,2.55,20.95,226.0,352.31,276.1
2018,10,9,16,30,571.0,52.0,2.4,20.3,177.0,286.18,219.08
2018,10,9,16,45,481.5,44.5,2.25,19.6,130.5,212.5,155.76
2018,10,9,17,0,392.0,37.0,2.1,18.9,84.0,149.35,100.68
2018,10,9,17,15,248.5,25.5,2.0,18.2,50.0,80.57,32.0
2018,10,9,17,30,105.0,14.0,1.9,17.5,16.0,25.15,0.0
2018,10,9,17,45,52.5,7.0,1.75,16.8,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,10,6,15,77.0,12.5,0.75,13.2,16.5,19.1,0.0
2018,10,10,6,30,154.0,25.0,0.8,13.5,33.0,56.35,0.0
2018,10,10,6,45,281.0,37.5,0.85,13.75,72.5,115.15,75.91
2018,10,10,7,0,408.0,50.0,0.9,14.0,112.0,186.49,137.42
2018,10,10,7,15,490.5,57.0,0.85,14.35,159.5,251.92,194.57
2018,10,10,7,30,573.0,64.0,0.8,14.7,207.0,326.45,258.2
2018,10,10,7,45,628.0,69.5,0.75,15.0,257.0,394.95,315.49
2018,10,10,8,0,683.0,75.0,0.7,15.3,307.0,468.48,374.38
2018,10,10,8,15,719.0,77.5,0.7,15.8,354.0,531.9,423.34
2018,10,10,8,30,755.0,80.0,0.7,16.3,401.0,595.21,470.34
2018,10,10,8,45,782.5,82.0,0.65,16.75,445.5,655.64,512.86
2018,10,10,9,0,810.0,84.0,0.6,17.2,490.0,716.28,552.41
2018,10,10,9,15,830.5,85.5,0.65,17.85,529.5,770.68,587.1
2018,10,10,9,30,851.0,87.0,0.7,18.5,569.0,823.95,620.36
2018,10,10,9,45,867.0,86.5,0.75,19.15,602.0,860.87,642.18
2018,10,10,10,0,883.0,86.0,0.8,19.8,635.0,903.71,667.84
2018,10,10,10,15,891.0,87.0,0.8,20.25,660.5,938.53,687.48
2018,10,10,10,30,899.0,88.0,0.8,20.7,686.0,970.3,705.07
2018,10,10,10,45,905.0,88.5,0.75,21.15,704.5,996.27,717.86
2018,10,10,11,0,911.0,89.0,0.7,21.6,723.0,1018.75,728.42
2018,10,10,11,15,913.5,89.0,0.7,21.85,733.0,1033.49,735.94
2018,10,10,11,30,916.0,89.0,0.7,22.1,743.0,1044.4,741.34
2018,10,10,11,45,916.0,89.0,0.65,22.4,745.0,1048.87,741.67
2018,10,10,12,0,916.0,89.0,0.6,22.7,747.0,1049.4,739.83
2018,10,10,12,15,913.0,89.5,0.65,22.85,741.0,1043.53,737.17
2018,10,10,12,30,910.0,90.0,0.7,23.0,735.0,1033.77,732.38
2018,10,10,12,45,904.0,90.0,0.75,23.15,720.5,1016.61,723.18
2018,10,10,13,0,898.0,90.0,0.8,23.3,706.0,995.82,711.88
2018,10,10,13,15,890.5,89.5,0.9,23.3,684.5,969.5,698.54
2018,10,10,13,30,883.0,89.0,1.0,23.3,663.0,939.91,682.93
2018,10,10,13,45,872.0,87.5,1.15,23.25,634.0,902.87,663.14
2018,10,10,14,0,861.0,86.0,1.3,23.2,605.0,863.16,641.0
2018,10,10,14,15,846.0,84.5,1.4,23.0,569.5,817.66,614.03
2018,10,10,14,30,831.0,83.0,1.5,22.8,534.0,777.71,590.21
2018,10,10,14,45,810.0,81.0,1.65,22.6,493.0,722.9,555.72
2018,10,10,15,0,789.0,79.0,1.8,22.4,452.0,667.29,519.6
2018,10,10,15,15,762.5,75.5,1.8,22.4,407.0,605.89,474.93
2018,10,10,15,30,736.0,72.0,1.8,22.4,362.0,544.96,428.98
2018,10,10,15,45,694.5,68.5,2.0,21.6,313.5,476.55,377.57
2018,10,10,16,0,653.0,65.0,2.2,20.8,265.0,412.78,327.13
2018,10,10,16,15,590.5,60.0,2.2,20.1,216.0,339.8,266.83
2018,10,10,16,30,528.0,55.0,2.2,19.4,167.0,273.05,209.68
2018,10,10,16,45,432.0,46.5,2.2,18.75,122.0,198.84,146.23
2018,10,10,17,0,336.0,38.0,2.2,18.1,77.0,135.99,91.66
2018,10,10,17,15,206.5,25.0,2.15,17.45,45.0,71.38,21.95
2018,10,10,17,30,77.0,12.0,2.1,16.8,13.0,19.93,0.0
2018,10,10,17,45,38.5,6.0,2.1,16.15,6.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.6,13.45,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,10,11,6,15,42.5,11.5,0.6,13.75,13.5,14.57,0.0
2018,10,11,6,30,85.0,23.0,0.6,14.0,27.0,40.21,0.0
2018,10,11,6,45,180.0,40.5,0.6,14.2,63.0,95.44,63.22
2018,10,11,7,0,275.0,58.0,0.6,14.4,99.0,154.45,114.59
2018,10,11,7,15,351.5,70.5,0.55,14.7,143.5,213.69,165.6
2018,10,11,7,30,428.0,83.0,0.5,15.0,188.0,282.12,223.44
2018,10,11,7,45,481.0,92.0,0.45,15.25,234.5,344.12,274.96
2018,10,11,8,0,534.0,101.0,0.4,15.5,281.0,416.1,332.23
2018,10,11,8,15,568.5,108.5,0.4,16.05,325.5,476.77,378.7
2018,10,11,8,30,603.0,116.0,0.4,16.6,370.0,539.59,425.03
2018,10,11,8,45,632.5,121.0,0.4,17.15,412.5,598.13,466.55
2018,10,11,9,0,662.0,126.0,0.4,17.7,455.0,657.5,507.23
2018,10,11,9,15,696.5,125.0,0.45,18.3,495.5,714.72,545.59
2018,10,11,9,30,731.0,124.0,0.5,18.9,536.0,772.13,582.19
2018,10,11,9,45,756.5,123.0,0.55,19.45,570.5,821.57,612.82
2018,10,11,10,0,782.0,122.0,0.6,20.0,605.0,864.48,638.79
2018,10,11,10,15,793.5,123.5,0.65,20.4,631.0,900.99,660.77
2018,10,11,10,30,805.0,125.0,0.7,20.8,657.0,934.88,681.02
2018,10,11,10,45,812.5,126.0,0.75,21.15,675.5,961.48,696.71
2018,10,11,11,0,820.0,127.0,0.8,21.5,694.0,984.88,710.52
2018,10,11,11,15,825.5,126.5,0.8,21.8,705.0,1001.23,719.08
2018,10,11,11,30,831.0,126.0,0.8,22.1,716.0,1014.05,725.64
2018,10,11,11,45,834.5,124.5,0.8,22.45,718.5,1020.06,728.01
2018,10,11,12,0,838.0,123.0,0.8,22.8,721.0,1022.35,728.34
2018,10,11,12,15,840.0,121.0,0.8,22.95,716.5,1018.78,725.83
2018,10,11,12,30,842.0,119.0,0.8,23.1,712.0,1011.45,721.24
2018,10,11,12,45,842.5,116.0,0.8,23.25,699.5,997.73,712.89
2018,10,11,13,0,843.0,113.0,0.8,23.4,687.0,980.34,702.48
2018,10,11,13,15,837.0,111.0,0.8,23.5,666.5,954.27,686.89
2018,10,11,13,30,831.0,109.0,0.8,23.6,646.0,924.99,669.38
2018,10,11,13,45,822.5,106.5,0.85,23.65,618.0,889.82,649.11
2018,10,11,14,0,814.0,104.0,0.9,23.7,590.0,851.93,626.85
2018,10,11,14,15,799.5,101.0,0.95,23.6,555.0,805.95,599.23
2018,10,11,14,30,785.0,98.0,1.0,23.5,520.0,758.16,569.87
2018,10,11,14,45,765.0,94.5,1.05,23.35,480.0,704.13,535.62
2018,10,11,15,0,745.0,91.0,1.1,23.2,440.0,649.34,499.51
2018,10,11,15,15,716.0,87.0,1.1,23.2,395.0,590.42,457.18
2018,10,11,15,30,687.0,83.0,1.1,23.2,350.0,529.52,412.1
2018,10,11,15,45,644.0,78.5,1.15,22.65,302.5,461.56,361.16
2018,10,11,16,0,601.0,74.0,1.2,22.1,255.0,396.77,310.44
2018,10,11,16,15,531.0,67.5,1.2,21.4,206.0,321.62,249.78
2018,10,11,16,30,461.0,61.0,1.2,20.7,157.0,253.63,192.98
2018,10,11,16,45,372.0,50.5,1.2,20.0,114.0,183.55,133.96
2018,10,11,17,0,283.0,40.0,1.2,19.3,71.0,123.81,82.48
2018,10,11,17,15,167.0,24.5,1.25,18.65,40.5,62.43,10.82
2018,10,11,17,30,51.0,9.0,1.3,18.0,10.0,14.1,0.0
2018,10,11,17,45,25.5,4.5,1.4,17.4,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,6,15,47.0,7.5,0.95,13.55,10.0,11.76,0.0
2018,10,12,6,30,94.0,15.0,0.9,14.1,20.0,35.65,0.0
2018,10,12,6,45,191.5,27.5,0.9,14.6,51.0,84.25,53.51
2018,10,12,7,0,289.0,40.0,0.9,15.1,82.0,143.13,104.94
2018,10,12,7,15,419.0,51.0,0.9,15.75,138.5,222.06,171.17
2018,10,12,7,30,549.0,62.0,0.9,16.4,195.0,316.57,249.62
2018,10,12,7,45,601.0,67.5,0.9,17.05,243.0,382.21,304.3
2018,10,12,8,0,653.0,73.0,0.9,17.7,291.0,452.59,360.64
2018,10,12,8,15,688.5,77.5,0.95,18.7,337.5,516.29,409.47
2018,10,12,8,30,724.0,82.0,1.0,19.7,384.0,582.05,457.81
2018,10,12,8,45,749.5,85.0,1.05,20.7,427.0,638.24,497.43
2018,10,12,9,0,775.0,88.0,1.1,21.7,470.0,696.99,536.34
2018,10,12,9,15,799.5,88.0,1.1,22.45,509.5,751.27,570.43
2018,10,12,9,30,824.0,88.0,1.1,23.2,549.0,804.77,603.13
2018,10,12,9,45,846.5,87.0,1.1,23.95,584.0,845.5,626.58
2018,10,12,10,0,869.0,86.0,1.1,24.7,619.0,892.78,653.98
2018,10,12,10,15,877.5,87.0,1.1,25.3,644.5,927.5,673.11
2018,10,12,10,30,886.0,88.0,1.1,25.9,670.0,959.25,690.28
2018,10,12,10,45,892.0,89.0,1.15,26.5,688.5,985.38,704.7
2018,10,12,11,0,898.0,90.0,1.2,27.1,707.0,1008.08,717.04
2018,10,12,11,15,902.0,90.0,1.25,27.35,718.0,1024.01,726.26
2018,10,12,11,30,906.0,90.0,1.3,27.6,729.0,1036.19,733.38
2018,10,12,11,45,907.0,90.0,1.4,27.85,731.5,1041.5,737.3
2018,10,12,12,0,908.0,90.0,1.5,28.1,734.0,1042.91,739.0
2018,10,12,12,15,907.0,90.0,1.6,28.15,729.0,1038.38,737.75
2018,10,12,12,30,906.0,90.0,1.7,28.2,724.0,1029.97,734.23
2018,10,12,12,45,902.0,89.5,1.8,28.25,710.5,1014.16,726.14
2018,10,12,13,0,898.0,89.0,1.9,28.3,697.0,994.67,715.79
2018,10,12,13,15,891.0,88.5,1.95,28.2,675.5,968.75,701.13
2018,10,12,13,30,884.0,88.0,2.0,28.1,654.0,939.53,684.33
2018,10,12,13,45,873.5,86.0,2.05,28.0,625.0,902.26,662.15
2018,10,12,14,0,863.0,84.0,2.1,27.9,596.0,862.3,637.98
2018,10,12,14,15,849.5,82.5,2.15,27.7,561.5,817.94,610.75
2018,10,12,14,30,836.0,81.0,2.2,27.5,527.0,779.01,586.79
2018,10,12,14,45,817.0,79.0,2.25,27.25,486.5,725.5,552.28
2018,10,12,15,0,798.0,77.0,2.3,27.0,446.0,671.0,516.35
2018,10,12,15,15,771.5,73.5,2.3,27.0,401.0,609.19,471.73
2018,10,12,15,30,745.0,70.0,2.3,27.0,356.0,547.84,425.75
2018,10,12,15,45,706.5,65.5,2.3,26.3,307.5,479.58,374.03
2018,10,12,16,0,668.0,61.0,2.3,25.6,259.0,415.56,323.36
2018,10,12,16,15,611.0,55.0,2.1,24.65,210.5,343.18,264.25
2018,10,12,16,30,554.0,49.0,1.9,23.7,162.0,276.5,207.79
2018,10,12,16,45,461.0,41.0,1.7,22.8,117.0,202.49,145.22
2018,10,12,17,0,368.0,33.0,1.5,21.9,72.0,139.58,90.1
2018,10,12,17,15,223.0,21.0,1.5,21.1,41.0,69.68,0.0
2018,10,12,17,30,78.0,9.0,1.5,20.3,10.0,17.51,0.0
2018,10,12,17,45,39.0,4.5,1.45,19.45,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,13,6,15,102.5,9.5,1.15,14.4,14.0,8.11,0.0
2018,10,13,6,30,205.0,19.0,1.1,14.9,28.0,60.37,0.0
2018,10,13,6,45,301.5,26.0,1.1,15.4,59.0,112.41,70.28
2018,10,13,7,0,398.0,33.0,1.1,15.9,90.0,169.53,122.98
2018,10,13,7,15,501.5,42.0,1.15,16.6,143.0,243.44,186.55
2018,10,13,7,30,605.0,51.0,1.2,17.3,196.0,329.56,259.21
2018,10,13,7,45,674.5,55.0,1.25,17.95,250.0,403.52,320.97
2018,10,13,8,0,744.0,59.0,1.3,18.6,304.0,485.58,386.76
2018,10,13,8,15,777.0,62.0,1.35,19.35,352.0,550.68,437.12
2018,10,13,8,30,810.0,65.0,1.4,20.1,400.0,617.29,486.64
2018,10,13,8,45,833.5,67.5,1.4,20.85,444.5,677.75,528.94
2018,10,13,9,0,857.0,70.0,1.4,21.6,489.0,731.57,563.54
2018,10,13,9,15,872.5,71.5,1.45,22.2,527.5,783.04,596.5
2018,10,13,9,30,888.0,73.0,1.5,22.8,566.0,832.89,627.72
2018,10,13,9,45,901.0,75.0,1.55,23.45,600.0,879.27,655.95
2018,10,13,10,0,914.0,77.0,1.6,24.1,634.0,923.26,682.2
2018,10,13,10,15,922.0,78.0,1.65,24.5,660.0,958.75,703.28
2018,10,13,10,30,930.0,79.0,1.7,24.9,686.0,991.07,722.29
2018,10,13,10,45,935.0,80.0,1.7,25.25,704.5,1017.1,736.69
2018,10,13,11,0,940.0,81.0,1.7,25.6,723.0,1039.48,748.84
2018,10,13,11,15,943.0,81.0,1.75,25.8,733.5,1054.87,757.87
2018,10,13,11,30,946.0,81.0,1.8,26.0,744.0,1066.33,764.65
2018,10,13,11,45,946.5,81.0,1.85,26.15,746.0,1071.24,767.69
2018,10,13,12,0,947.0,81.0,1.9,26.3,748.0,1072.09,768.41
2018,10,13,12,15,946.0,81.0,1.95,26.3,742.5,1067.35,766.3
2018,10,13,12,30,945.0,81.0,2.0,26.3,737.0,1058.57,761.85
2018,10,13,12,45,942.5,80.5,2.05,26.3,724.0,1043.72,753.71
2018,10,13,13,0,940.0,80.0,2.1,26.3,711.0,1024.98,743.24
2018,10,13,13,15,933.5,79.0,2.1,26.15,689.5,998.03,727.4
2018,10,13,13,30,927.0,78.0,2.1,26.0,668.0,967.61,709.38
2018,10,13,13,45,917.5,76.5,2.1,25.85,638.5,930.58,686.96
2018,10,13,14,0,908.0,75.0,2.1,25.7,609.0,890.63,662.47
2018,10,13,14,15,895.0,73.5,2.1,25.45,573.5,845.07,634.18
2018,10,13,14,30,882.0,72.0,2.1,25.2,538.0,797.34,603.99
2018,10,13,14,45,863.0,70.0,2.15,24.95,496.5,742.61,568.72
2018,10,13,15,0,844.0,68.0,2.2,24.7,455.0,686.82,531.87
2018,10,13,15,15,818.5,65.5,2.2,24.7,409.0,630.6,491.59
2018,10,13,15,30,793.0,63.0,2.2,24.7,363.0,568.77,444.96
2018,10,13,15,45,755.0,59.0,2.15,23.85,313.5,498.93,391.8
2018,10,13,16,0,717.0,55.0,2.1,23.0,264.0,431.48,338.19
2018,10,13,16,15,659.0,50.0,1.9,22.1,214.0,357.01,276.72
2018,10,13,16,30,601.0,45.0,1.7,21.2,164.0,288.08,217.66
2018,10,13,16,45,504.0,38.0,1.55,20.25,118.0,212.93,153.36
2018,10,13,17,0,407.0,31.0,1.4,19.3,72.0,147.58,94.56
2018,10,13,17,15,248.5,20.5,1.35,18.45,41.0,73.37,0.0
2018,10,13,17,30,90.0,10.0,1.3,17.6,10.0,19.91,0.0
2018,10,13,17,45,45.0,5.0,1.25,16.75,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,14,6,15,97.5,9.5,1.15,12.65,13.5,8.11,0.0
2018,10,14,6,30,195.0,19.0,1.1,13.2,27.0,50.91,0.0
2018,10,14,6,45,338.0,29.0,1.1,13.7,66.5,124.99,77.76
2018,10,14,7,0,481.0,39.0,1.1,14.2,106.0,202.21,147.64
2018,10,14,7,15,559.5,45.5,1.1,14.75,154.0,269.72,207.61
2018,10,14,7,30,638.0,52.0,1.1,15.3,202.0,344.16,272.0
2018,10,14,7,45,687.5,57.0,1.1,15.8,252.0,413.12,330.38
2018,10,14,8,0,737.0,62.0,1.1,16.3,302.0,486.29,389.6
2018,10,14,8,15,769.5,65.0,1.05,16.8,349.5,550.8,439.51
2018,10,14,8,30,802.0,68.0,1.0,17.3,397.0,616.74,488.22
2018,10,14,8,45,825.0,71.0,1.0,17.85,441.5,677.07,530.83
2018,10,14,9,0,848.0,74.0,1.0,18.4,486.0,737.14,570.17
2018,10,14,9,15,864.5,76.5,0.95,18.95,525.0,783.61,598.36
2018,10,14,9,30,881.0,79.0,0.9,19.5,564.0,835.11,629.31
2018,10,14,9,45,893.0,81.0,0.9,20.05,597.5,880.3,656.01
2018,10,14,10,0,905.0,83.0,0.9,20.6,631.0,923.05,680.71
2018,10,14,10,15,913.5,84.5,0.9,21.2,657.5,959.27,700.72
2018,10,14,10,30,922.0,86.0,0.9,21.8,684.0,992.38,718.59
2018,10,14,10,45,929.0,86.5,0.9,22.35,703.0,1019.52,732.75
2018,10,14,11,0,936.0,87.0,0.9,22.9,722.0,1043.11,744.73
2018,10,14,11,15,940.5,87.0,0.95,23.35,733.5,1059.89,753.96
2018,10,14,11,30,945.0,87.0,1.0,23.8,745.0,1072.78,761.02
2018,10,14,11,45,946.5,87.0,1.05,24.3,747.5,1078.64,763.82
2018,10,14,12,0,948.0,87.0,1.1,24.8,750.0,1080.45,764.39
2018,10,14,12,15,948.5,86.5,1.2,25.05,745.5,1076.57,763.44
2018,10,14,12,30,949.0,86.0,1.3,25.3,741.0,1068.63,760.13
2018,10,14,12,45,946.0,85.5,1.35,25.6,727.5,1053.17,751.21
2018,10,14,13,0,943.0,85.0,1.4,25.9,714.0,1033.84,740.05
2018,10,14,13,15,937.0,83.0,1.45,25.95,691.5,1006.07,724.38
2018,10,14,13,30,931.0,81.0,1.5,26.0,669.0,974.79,706.48
2018,10,14,13,45,923.0,80.0,1.55,26.05,640.5,939.57,685.92
2018,10,14,14,0,915.0,79.0,1.6,26.1,612.0,901.33,663.18
2018,10,14,14,15,904.0,77.0,1.65,26.0,577.0,856.57,636.19
2018,10,14,14,30,893.0,75.0,1.7,25.9,542.0,809.46,607.17
2018,10,14,14,45,875.0,72.5,1.7,25.8,500.0,754.4,571.63
2018,10,14,15,0,857.0,70.0,1.7,25.7,458.0,704.06,538.71
2018,10,14,15,15,830.5,67.0,1.7,25.7,411.5,640.07,493.59
2018,10,14,15,30,804.0,64.0,1.7,25.7,365.0,576.4,446.44
2018,10,14,15,45,767.0,60.0,1.65,25.0,315.0,506.49,393.71
2018,10,14,16,0,730.0,56.0,1.6,24.3,265.0,438.84,340.39
2018,10,14,16,15,673.0,51.0,1.55,23.1,215.0,364.01,279.92
2018,10,14,16,30,616.0,46.0,1.5,21.9,165.0,294.5,221.19
2018,10,14,16,45,515.5,38.5,1.4,20.65,118.0,217.12,155.55
2018,10,14,17,0,415.0,31.0,1.3,19.4,71.0,149.6,94.0
2018,10,14,17,15,241.5,19.0,1.35,18.7,39.0,70.14,0.0
2018,10,14,17,30,68.0,7.0,1.4,18.0,7.0,14.59,0.0
2018,10,14,17,45,34.0,3.5,1.45,17.3,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,15,6,15,106.5,9.5,1.35,11.95,13.5,0.0,0.0
2018,10,15,6,30,213.0,19.0,1.4,12.8,27.0,54.5,0.0
2018,10,15,6,45,363.5,28.0,1.45,13.6,67.0,131.11,79.85
2018,10,15,7,0,514.0,37.0,1.5,14.4,107.0,211.32,154.0
2018,10,15,7,15,594.5,42.5,1.5,15.15,156.0,278.58,214.26
2018,10,15,7,30,675.0,48.0,1.5,15.9,205.0,356.94,282.08
2018,10,15,7,45,724.0,52.5,1.55,16.7,255.5,427.11,341.61
2018,10,15,8,0,773.0,57.0,1.6,17.5,306.0,501.37,401.84
2018,10,15,8,15,805.0,60.0,1.55,18.4,354.5,567.35,452.59
2018,10,15,8,30,837.0,63.0,1.5,19.3,403.0,634.66,501.9
2018,10,15,8,45,859.5,65.0,1.45,20.2,447.5,689.23,539.02
2018,10,15,9,0,882.0,67.0,1.4,21.1,492.0,748.51,576.71
2018,10,15,9,15,897.0,69.5,1.35,21.8,531.5,801.73,609.34
2018,10,15,9,30,912.0,72.0,1.3,22.5,571.0,853.22,639.88
2018,10,15,9,45,922.5,74.0,1.3,23.25,604.0,898.17,665.86
2018,10,15,10,0,933.0,76.0,1.3,24.0,637.0,940.47,689.68
2018,10,15,10,15,941.0,77.0,1.25,24.45,663.0,976.37,709.02
2018,10,15,10,30,949.0,78.0,1.2,24.9,689.0,1009.02,726.07
2018,10,15,10,45,954.0,78.5,1.1,25.4,707.5,1034.69,737.49
2018,10,15,11,0,959.0,79.0,1.0,25.9,726.0,1056.65,746.46
2018,10,15,11,15,961.5,80.0,0.95,26.1,736.5,1072.85,753.8
2018,10,15,11,30,964.0,81.0,0.9,26.3,747.0,1085.04,758.85
2018,10,15,11,45,964.5,80.5,0.85,26.5,749.0,1089.29,759.28
2018,10,15,12,0,965.0,80.0,0.8,26.7,751.0,1089.41,757.51
2018,10,15,12,15,963.5,80.0,0.9,26.8,745.0,1083.97,756.45
2018,10,15,12,30,962.0,80.0,1.0,26.9,739.0,1074.44,753.05
2018,10,15,12,45,958.0,79.5,1.05,26.95,725.0,1057.78,744.49
2018,10,15,13,0,954.0,79.0,1.1,27.0,711.0,1037.23,733.7
2018,10,15,13,15,947.0,78.0,1.2,26.9,688.5,1009.44,719.78
2018,10,15,13,30,940.0,77.0,1.3,26.8,666.0,978.15,703.5
2018,10,15,13,45,929.5,76.0,1.35,26.75,636.0,940.39,681.92
2018,10,15,14,0,919.0,75.0,1.4,26.7,606.0,899.75,658.23
2018,10,15,14,15,904.0,73.0,1.45,26.5,569.0,851.5,629.51
2018,10,15,14,30,889.0,71.0,1.5,26.3,532.0,801.21,598.86
2018,10,15,14,45,869.5,69.5,1.55,26.1,490.5,746.41,564.38
2018,10,15,15,0,850.0,68.0,1.6,25.9,449.0,696.49,532.44
2018,10,15,15,15,824.0,65.0,1.6,25.9,402.5,633.22,487.88
2018,10,15,15,30,798.0,62.0,1.6,25.9,356.0,570.25,441.25
2018,10,15,15,45,758.5,58.0,1.6,25.1,306.5,499.36,388.17
2018,10,15,16,0,719.0,54.0,1.6,24.3,257.0,431.05,334.57
2018,10,15,16,15,658.5,49.0,1.45,23.2,207.0,355.44,273.03
2018,10,15,16,30,598.0,44.0,1.3,22.1,157.0,285.64,213.88
2018,10,15,16,45,495.5,36.5,1.2,21.0,111.0,208.82,148.76
2018,10,15,17,0,393.0,29.0,1.1,19.9,65.0,142.32,86.91
2018,10,15,17,15,227.0,17.5,1.1,19.15,35.5,57.27,0.0
2018,10,15,17,30,61.0,6.0,1.1,18.4,6.0,5.12,0.0
2018,10,15,17,45,30.5,3.0,1.1,17.65,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,16,6,15,81.0,7.0,0.65,13.8,10.0,0.0,0.0
2018,10,16,6,30,162.0,14.0,0.6,14.1,20.0,41.35,0.0
2018,10,16,6,45,315.0,25.0,0.6,14.4,59.0,116.63,68.58
2018,10,16,7,0,468.0,36.0,0.6,14.7,98.0,197.17,142.85
2018,10,16,7,15,572.0,42.0,0.6,15.25,150.5,270.75,206.79
2018,10,16,7,30,676.0,48.0,0.6,15.8,203.0,358.44,280.63
2018,10,16,7,45,724.5,52.5,0.6,16.35,253.5,428.45,338.93
2018,10,16,8,0,773.0,57.0,0.6,16.9,304.0,502.47,397.74
2018,10,16,8,15,805.5,60.5,0.6,17.85,352.5,569.31,447.9
2018,10,16,8,30,838.0,64.0,0.6,18.8,401.0,637.54,496.64
2018,10,16,8,45,859.5,65.5,0.65,19.75,444.5,690.78,532.57
2018,10,16,9,0,881.0,67.0,0.7,20.7,488.0,748.64,569.3
2018,10,16,9,15,895.5,69.5,0.75,21.45,527.0,801.35,601.95
2018,10,16,9,30,910.0,72.0,0.8,22.2,566.0,852.29,632.76
2018,10,16,9,45,921.0,73.5,0.85,22.95,599.0,896.91,658.87
2018,10,16,10,0,932.0,75.0,0.9,23.7,632.0,938.94,682.99
2018,10,16,10,15,940.0,76.0,0.95,24.15,658.0,974.72,703.7
2018,10,16,10,30,948.0,77.0,1.0,24.6,684.0,1007.27,722.33
2018,10,16,10,45,953.0,77.5,1.05,25.05,702.0,1032.85,736.62
2018,10,16,11,0,958.0,78.0,1.1,25.5,720.0,1054.72,748.74
2018,10,16,11,15,960.0,78.5,1.15,25.7,730.0,1069.72,757.51
2018,10,16,11,30,962.0,79.0,1.2,25.9,740.0,1080.71,764.07
2018,10,16,11,45,960.5,79.5,1.3,26.15,741.0,1084.07,766.97
2018,10,16,12,0,959.0,80.0,1.4,26.4,742.0,1083.31,767.56
2018,10,16,12,15,957.5,79.5,1.45,26.45,736.0,1077.24,764.75
2018,10,16,12,30,956.0,79.0,1.5,26.5,730.0,1067.1,759.62
2018,10,16,12,45,951.5,78.5,1.55,26.6,715.5,1049.97,750.16
2018,10,16,13,0,947.0,78.0,1.6,26.7,701.0,1029.0,738.43
2018,10,16,13,15,940.5,77.5,1.6,26.65,679.0,1002.41,722.9
2018,10,16,13,30,934.0,77.0,1.6,26.6,657.0,972.33,705.2
2018,10,16,13,45,924.0,75.5,1.65,26.55,627.5,934.58,683.16
2018,10,16,14,0,914.0,74.0,1.7,26.5,598.0,893.93,659.0
2018,10,16,14,15,900.0,72.5,1.7,26.3,562.0,847.29,630.33
2018,10,16,14,30,886.0,71.0,1.7,26.1,526.0,798.56,599.82
2018,10,16,14,45,867.0,69.0,1.7,25.95,484.5,743.68,564.38
2018,10,16,15,0,848.0,67.0,1.7,25.8,443.0,687.75,527.46
2018,10,16,15,15,821.0,64.0,1.7,25.8,396.5,629.85,486.54
2018,10,16,15,30,794.0,61.0,1.7,25.8,350.0,566.47,439.33
2018,10,16,15,45,754.5,57.5,1.7,25.0,301.0,496.43,386.6
2018,10,16,16,0,715.0,54.0,1.7,24.2,252.0,428.92,333.36
2018,10,16,16,15,651.5,49.0,1.55,23.05,202.0,352.26,270.86
2018,10,16,16,30,588.0,44.0,1.4,21.9,152.0,281.72,211.04
2018,10,16,16,45,483.0,36.0,1.3,20.75,106.5,204.47,145.44
2018,10,16,17,0,378.0,28.0,1.2,19.6,61.0,137.61,81.35
2018,10,16,17,15,217.5,17.5,1.25,18.9,33.5,55.5,0.0
2018,10,16,17,30,57.0,7.0,1.3,18.2,6.0,0.0,0.0
2018,10,16,17,45,28.5,3.5,1.35,17.45,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,17,6,15,56.5,6.5,0.85,12.0,8.5,0.0,0.0
2018,10,17,6,30,113.0,13.0,0.9,12.3,17.0,31.8,0.0
2018,10,17,6,45,96.0,15.5,0.9,12.65,22.5,47.87,25.28
2018,10,17,7,0,79.0,18.0,0.9,13.0,28.0,51.12,35.01
2018,10,17,7,15,74.5,28.5,0.9,13.55,41.5,60.36,44.55
2018,10,17,7,30,70.0,39.0,0.9,14.1,55.0,74.42,57.59
2018,10,17,7,45,53.5,69.0,0.9,14.65,83.0,96.05,76.44
2018,10,17,8,0,37.0,99.0,0.9,15.2,111.0,112.88,90.52
2018,10,17,8,15,376.0,90.5,0.85,16.05,239.0,341.23,279.69
2018,10,17,8,30,715.0,82.0,0.8,16.9,367.0,581.53,463.25
2018,10,17,8,45,780.0,77.5,0.75,17.8,420.0,655.93,513.8
2018,10,17,9,0,845.0,73.0,0.7,18.7,473.0,736.4,565.78
2018,10,17,9,15,862.5,75.0,0.7,19.45,512.0,782.64,593.4
2018,10,17,9,30,880.0,77.0,0.7,20.2,551.0,834.09,624.24
2018,10,17,9,45,892.5,78.0,0.75,21.0,583.5,878.25,650.27
2018,10,17,10,0,905.0,79.0,0.8,21.8,616.0,920.01,674.42
2018,10,17,10,15,913.5,80.5,0.75,22.45,642.0,956.01,693.0
2018,10,17,10,30,922.0,82.0,0.7,23.1,668.0,988.91,709.33
2018,10,17,10,45,927.5,82.5,0.7,23.75,686.0,1014.36,721.97
2018,10,17,11,0,933.0,83.0,0.7,24.4,704.0,1036.22,732.46
2018,10,17,11,15,935.5,84.0,0.7,24.65,714.5,1051.94,740.45
2018,10,17,11,30,938.0,85.0,0.7,24.9,725.0,1063.77,746.29
2018,10,17,11,45,938.5,85.0,0.65,25.2,727.0,1068.39,746.62
2018,10,17,12,0,939.0,85.0,0.6,25.5,729.0,1069.0,744.8
2018,10,17,12,15,937.0,84.5,0.7,25.55,722.5,1062.45,743.33
2018,10,17,12,30,935.0,84.0,0.8,25.6,716.0,1051.94,739.62
2018,10,17,12,45,930.0,84.0,0.85,25.7,702.0,1035.15,730.9
2018,10,17,13,0,925.0,84.0,0.9,25.8,688.0,1014.62,720.0
2018,10,17,13,15,918.0,83.0,0.95,25.75,666.0,987.37,705.39
2018,10,17,13,30,911.0,82.0,1.0,25.7,644.0,956.75,688.62
2018,10,17,13,45,901.0,80.5,1.05,25.65,614.5,919.64,667.55
2018,10,17,14,0,891.0,79.0,1.1,25.6,585.0,879.73,644.41
2018,10,17,14,15,876.5,77.5,1.15,25.35,549.5,833.5,617.2
2018,10,17,14,30,862.0,76.0,1.2,25.1,514.0,785.3,588.1
2018,10,17,14,45,842.0,73.5,1.25,24.9,472.5,736.75,557.93
2018,10,17,15,0,822.0,71.0,1.3,24.7,431.0,679.93,521.14
2018,10,17,15,15,794.0,67.5,1.3,24.7,385.0,616.1,475.92
2018,10,17,15,30,766.0,64.0,1.3,24.7,339.0,552.87,429.01
2018,10,17,15,45,723.5,60.5,1.4,23.8,290.5,482.61,376.81
2018,10,17,16,0,681.0,57.0,1.5,22.9,242.0,415.23,324.06
2018,10,17,16,15,615.0,51.0,1.4,21.75,192.5,340.47,262.92
2018,10,17,16,30,549.0,45.0,1.3,20.6,143.0,270.47,203.51
2018,10,17,16,45,441.0,37.0,1.25,19.5,99.5,192.45,137.24
2018,10,17,17,0,333.0,29.0,1.2,18.4,56.0,126.14,71.58
2018,10,17,17,15,188.5,17.5,1.2,17.65,30.5,50.11,0.0
2018,10,17,17,30,44.0,6.0,1.2,16.9,5.0,0.0,0.0
2018,10,17,17,45,22.0,3.0,1.25,16.15,2.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,6,15,16.0,3.0,0.75,12.05,3.5,0.0,0.0
2018,10,18,6,30,32.0,6.0,0.7,12.4,7.0,11.04,0.0
2018,10,18,6,45,45.5,12.0,0.7,12.7,16.0,25.95,10.63
2018,10,18,7,0,59.0,18.0,0.7,13.0,25.0,39.68,25.96
2018,10,18,7,15,29.5,26.0,0.65,13.55,29.5,36.51,25.01
2018,10,18,7,30,0.0,34.0,0.6,14.1,34.0,28.06,18.44
2018,10,18,7,45,0.5,52.5,0.55,14.6,52.5,43.7,31.91
2018,10,18,8,0,1.0,71.0,0.5,15.1,71.0,60.12,45.82
2018,10,18,8,15,74.0,107.5,0.55,15.95,136.5,155.04,125.91
2018,10,18,8,30,147.0,144.0,0.6,16.8,202.0,246.38,200.12
2018,10,18,8,45,436.5,120.0,0.6,17.65,319.5,458.41,367.61
2018,10,18,9,0,726.0,96.0,0.6,18.5,437.0,678.18,526.91
2018,10,18,9,15,797.0,87.0,0.65,19.3,489.5,753.12,573.78
2018,10,18,9,30,868.0,78.0,0.7,20.1,542.0,825.94,619.65
2018,10,18,9,45,881.0,79.5,0.7,20.9,574.5,870.63,644.93
