Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,8,30,771.0,56.0,0.7,17.3,301.0,592.48,470.32
2018,11,7,8,45,799.5,58.5,0.8,17.85,342.5,653.0,514.31
2018,11,7,9,0,828.0,61.0,0.9,18.4,384.0,713.8,556.26
2018,11,7,9,15,847.5,63.5,1.0,19.05,421.0,759.89,586.67
2018,11,7,9,30,867.0,66.0,1.1,19.7,458.0,811.67,620.55
2018,11,7,9,45,880.5,67.5,1.25,20.35,489.0,855.48,649.03
2018,11,7,10,0,894.0,69.0,1.4,21.0,520.0,897.09,675.75
2018,11,7,10,15,903.5,70.0,1.5,21.5,544.5,931.9,697.41
2018,11,7,10,30,913.0,71.0,1.6,22.0,569.0,963.78,717.08
2018,11,7,10,45,919.5,72.0,1.65,22.5,586.5,989.63,732.08
2018,11,7,11,0,926.0,73.0,1.7,23.0,604.0,1012.07,744.93
2018,11,7,11,15,929.0,73.5,1.75,23.25,613.5,1026.82,753.65
2018,11,7,11,30,932.0,74.0,1.8,23.5,623.0,1037.83,760.2
2018,11,7,11,45,932.5,74.0,1.9,23.8,624.5,1041.87,763.02
2018,11,7,12,0,933.0,74.0,2.0,24.1,626.0,1042.06,763.57
2018,11,7,12,15,932.0,73.0,2.0,24.2,620.0,1035.57,759.3
2018,11,7,12,30,931.0,72.0,2.0,24.3,614.0,1025.26,752.8
2018,11,7,12,45,927.0,71.5,2.05,24.4,600.0,1008.88,743.19
2018,11,7,13,0,923.0,71.0,2.1,24.5,586.0,988.89,731.34
2018,11,7,13,15,915.0,70.0,2.1,24.5,564.5,960.97,714.06
2018,11,7,13,30,907.0,69.0,2.1,24.5,543.0,929.89,694.72
2018,11,7,13,45,895.5,67.5,2.15,24.45,514.5,892.05,671.38
2018,11,7,14,0,884.0,66.0,2.2,24.4,486.0,851.66,646.04
2018,11,7,14,15,867.0,64.0,2.2,24.2,451.0,803.78,615.05
2018,11,7,14,30,850.0,62.0,2.2,24.0,416.0,754.28,582.39
2018,11,7,14,45,826.0,59.5,2.2,23.8,376.0,704.38,548.72
2018,11,7,15,0,802.0,57.0,2.2,23.6,336.0,646.65,508.44
2018,11,7,15,15,766.0,53.5,2.2,23.6,292.0,579.82,458.46
2018,11,7,15,30,730.0,50.0,2.2,23.6,248.0,514.49,407.02
2018,11,7,15,45,675.5,45.5,1.85,22.4,202.5,439.81,347.0
2018,11,7,16,0,621.0,41.0,1.5,21.2,157.0,369.4,287.97
2018,11,7,16,15,529.5,35.0,1.4,20.0,114.0,286.07,217.5
2018,11,7,16,30,438.0,29.0,1.3,18.8,71.0,217.06,150.42
2018,11,7,16,45,272.0,19.0,1.25,17.65,40.5,116.94,0.0
2018,11,7,17,0,106.0,9.0,1.2,16.5,10.0,34.74,0.0
2018,11,7,17,15,53.0,4.5,1.2,16.15,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,8,6,45,52.0,10.5,1.6,9.8,13.5,22.72,0.0
2018,11,8,7,0,104.0,21.0,1.6,10.0,27.0,68.13,0.0
2018,11,8,7,15,228.5,36.5,1.75,10.7,65.5,148.58,109.4
2018,11,8,7,30,353.0,52.0,1.9,11.4,104.0,234.27,186.83
2018,11,8,7,45,460.5,61.0,2.0,12.15,153.5,320.06,261.46
2018,11,8,8,0,568.0,70.0,2.1,12.9,203.0,417.03,343.41
2018,11,8,8,15,622.5,76.5,2.15,13.55,249.0,489.54,403.45
2018,11,8,8,30,677.0,83.0,2.2,14.2,295.0,565.87,464.3
2018,11,8,8,45,717.5,86.0,2.2,14.85,338.5,631.84,514.77
2018,11,8,9,0,758.0,89.0,2.2,15.5,382.0,699.2,563.44
2018,11,8,9,15,793.5,90.0,2.25,16.2,422.5,761.19,606.23
2018,11,8,9,30,829.0,91.0,2.3,16.9,463.0,818.3,644.43
2018,11,8,9,45,861.0,88.5,2.3,17.6,498.0,873.12,679.73
2018,11,8,10,0,893.0,86.0,2.3,18.3,533.0,926.56,713.29
2018,11,8,10,15,902.0,88.5,2.3,18.8,558.5,963.35,735.4
2018,11,8,10,30,911.0,91.0,2.3,19.3,584.0,997.1,755.38
2018,11,8,10,45,916.0,92.0,2.3,19.75,601.0,1021.92,769.41
2018,11,8,11,0,921.0,93.0,2.3,20.2,618.0,1043.17,781.18
2018,11,8,11,15,924.0,94.0,2.3,20.5,628.0,1058.77,789.76
2018,11,8,11,30,927.0,95.0,2.3,20.8,638.0,1070.55,796.02
2018,11,8,11,45,926.0,95.5,2.3,21.15,639.0,1073.8,796.76
2018,11,8,12,0,925.0,96.0,2.3,21.5,640.0,1073.11,795.22
2018,11,8,12,15,929.0,93.5,2.3,21.65,635.0,1058.0,785.14
2018,11,8,12,30,933.0,91.0,2.3,21.8,630.0,1050.88,780.59
2018,11,8,12,45,935.5,87.5,2.25,22.0,617.0,1037.13,771.03
2018,11,8,13,0,938.0,84.0,2.2,22.2,604.0,1019.51,759.16
2018,11,8,13,15,928.0,83.5,2.15,22.25,581.5,990.09,740.1
2018,11,8,13,30,918.0,83.0,2.1,22.3,559.0,957.52,719.08
2018,11,8,13,45,903.5,81.5,2.05,22.35,529.0,926.05,698.77
2018,11,8,14,0,889.0,80.0,2.0,22.4,499.0,882.21,669.97
2018,11,8,14,15,867.5,78.5,1.95,22.35,462.5,830.39,635.7
2018,11,8,14,30,846.0,77.0,1.9,22.3,426.0,777.1,599.92
2018,11,8,14,45,815.5,74.0,1.85,22.2,384.0,714.29,556.73
2018,11,8,15,0,785.0,71.0,1.8,22.1,342.0,651.51,512.54
2018,11,8,15,15,745.0,66.5,1.8,22.1,296.5,581.36,459.77
2018,11,8,15,30,705.0,62.0,1.8,22.1,251.0,517.32,409.38
2018,11,8,15,45,638.0,57.0,1.35,20.75,203.5,436.36,344.29
2018,11,8,16,0,571.0,52.0,0.9,19.4,156.0,360.96,281.26
2018,11,8,16,15,420.0,44.0,0.95,18.55,108.5,252.24,192.16
2018,11,8,16,30,269.0,36.0,1.0,17.7,61.0,161.76,110.93
2018,11,8,16,45,148.5,21.0,1.05,16.9,33.5,79.72,0.0
2018,11,8,17,0,28.0,6.0,1.1,16.1,6.0,12.3,0.0
2018,11,8,17,15,14.0,3.0,1.15,15.8,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,10.15,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,6,45,98.5,12.0,1.35,9.45,17.0,36.34,0.0
2018,11,9,7,0,197.0,24.0,1.3,9.7,34.0,101.53,0.0
2018,11,9,7,15,343.5,34.5,1.25,10.7,74.5,190.34,138.41
2018,11,9,7,30,490.0,45.0,1.2,11.7,115.0,288.19,227.6
2018,11,9,7,45,567.0,52.5,1.15,12.7,161.5,364.71,294.17
2018,11,9,8,0,644.0,60.0,1.1,13.7,208.0,448.48,363.65
2018,11,9,8,15,693.0,65.0,1.05,14.4,254.0,519.28,420.43
2018,11,9,8,30,742.0,70.0,1.0,15.1,300.0,593.29,476.9
2018,11,9,8,45,774.5,74.0,0.9,15.8,343.0,652.97,519.47
2018,11,9,9,0,807.0,78.0,0.8,16.5,386.0,717.79,562.01
2018,11,9,9,15,813.5,85.0,0.7,17.35,421.5,765.72,590.46
2018,11,9,9,30,820.0,92.0,0.6,18.2,457.0,811.47,616.4
2018,11,9,9,45,815.5,100.5,0.55,19.05,484.5,847.0,635.47
2018,11,9,10,0,811.0,109.0,0.5,19.9,512.0,886.11,656.48
2018,11,9,10,15,823.0,111.0,0.5,20.4,537.0,923.08,677.47
2018,11,9,10,30,835.0,113.0,0.5,20.9,562.0,950.44,692.1
2018,11,9,10,45,842.5,115.0,0.55,21.4,580.0,977.5,707.73
2018,11,9,11,0,850.0,117.0,0.6,21.9,598.0,1001.31,721.33
2018,11,9,11,15,853.5,118.0,0.65,22.2,607.5,1016.66,730.32
2018,11,9,11,30,857.0,119.0,0.7,22.5,617.0,1028.41,737.35
2018,11,9,11,45,856.0,120.0,0.7,22.75,618.5,1031.97,738.5
2018,11,9,12,0,855.0,121.0,0.7,23.0,620.0,1031.81,737.65
2018,11,9,12,15,849.5,121.0,0.75,23.15,612.5,1022.33,732.7
2018,11,9,12,30,844.0,121.0,0.8,23.3,605.0,1009.23,725.75
2018,11,9,12,45,833.0,121.5,0.85,23.45,590.0,987.76,713.67
2018,11,9,13,0,822.0,122.0,0.9,23.6,575.0,971.19,704.8
2018,11,9,13,15,809.5,121.0,0.9,23.6,552.5,940.41,686.26
2018,11,9,13,30,797.0,120.0,0.9,23.6,530.0,906.89,666.06
2018,11,9,13,45,778.5,117.0,0.95,23.6,500.0,863.16,639.85
2018,11,9,14,0,760.0,114.0,1.0,23.6,470.0,817.55,612.0
2018,11,9,14,15,735.0,111.0,1.0,23.35,434.5,765.02,578.73
2018,11,9,14,30,710.0,108.0,1.0,23.1,399.0,711.66,544.18
2018,11,9,14,45,675.0,103.5,1.0,22.9,358.0,648.78,501.58
2018,11,9,15,0,640.0,99.0,1.0,22.7,317.0,586.62,457.18
2018,11,9,15,15,595.0,91.5,1.0,22.7,273.0,516.13,404.69
2018,11,9,15,30,550.0,84.0,1.0,22.7,229.0,448.23,352.27
2018,11,9,15,45,476.0,74.5,0.95,20.8,183.0,365.75,288.67
2018,11,9,16,0,402.0,65.0,0.9,18.9,137.0,290.92,228.31
2018,11,9,16,15,278.0,50.0,1.0,18.1,93.0,197.25,150.72
2018,11,9,16,30,154.0,35.0,1.1,17.3,49.0,118.23,79.42
2018,11,9,16,45,82.0,19.5,1.2,16.5,26.5,52.46,0.0
2018,11,9,17,0,10.0,4.0,1.3,15.7,4.0,5.99,0.0
2018,11,9,17,15,5.0,2.0,1.3,15.35,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,10,6,45,33.0,8.0,1.1,10.0,9.5,15.58,0.0
2018,11,10,7,0,66.0,16.0,1.1,10.0,19.0,43.11,0.0
2018,11,10,7,15,132.5,33.0,1.0,10.3,48.5,99.37,70.07
2018,11,10,7,30,199.0,50.0,0.9,10.6,78.0,164.82,130.61
2018,11,10,7,45,257.0,65.5,0.8,10.9,115.0,222.87,181.84
2018,11,10,8,0,315.0,81.0,0.7,11.2,152.0,287.19,236.94
2018,11,10,8,15,359.5,95.5,0.7,11.75,193.0,347.96,287.46
2018,11,10,8,30,404.0,110.0,0.7,12.3,234.0,412.59,339.29
2018,11,10,8,45,454.0,121.5,0.75,12.85,279.0,481.06,392.68
2018,11,10,9,0,504.0,133.0,0.8,13.4,324.0,552.94,446.89
2018,11,10,9,15,534.0,142.0,0.8,14.1,361.5,609.07,486.82
2018,11,10,9,30,564.0,151.0,0.8,14.8,399.0,665.91,526.15
2018,11,10,9,45,586.0,156.5,0.75,15.55,430.0,712.11,555.99
2018,11,10,10,0,608.0,162.0,0.7,16.3,461.0,757.65,584.15
2018,11,10,10,15,625.5,165.0,0.7,16.9,486.0,795.13,607.05
2018,11,10,10,30,643.0,168.0,0.7,17.5,511.0,837.33,632.88
2018,11,10,10,45,656.0,169.0,0.65,18.1,528.5,865.58,648.02
2018,11,10,11,0,669.0,170.0,0.6,18.7,546.0,891.3,661.47
2018,11,10,11,15,673.0,170.5,0.6,19.0,554.0,904.88,668.71
2018,11,10,11,30,677.0,171.0,0.6,19.3,562.0,915.44,674.28
2018,11,10,11,45,680.5,170.5,0.6,19.6,564.5,921.36,677.02
2018,11,10,12,0,684.0,170.0,0.6,19.9,567.0,924.13,677.96
2018,11,10,12,15,657.5,177.0,0.7,20.0,555.5,901.54,665.25
2018,11,10,12,30,631.0,184.0,0.8,20.1,544.0,870.11,646.96
2018,11,10,12,45,592.0,191.5,0.9,20.2,522.5,832.25,624.16
2018,11,10,13,0,553.0,199.0,1.0,20.3,501.0,792.72,599.03
2018,11,10,13,15,538.5,194.5,1.05,20.3,479.5,761.52,579.29
2018,11,10,13,30,524.0,190.0,1.1,20.3,458.0,728.73,558.04
2018,11,10,13,45,503.5,184.5,1.15,20.25,430.5,688.14,531.01
2018,11,10,14,0,483.0,179.0,1.2,20.2,403.0,646.82,502.97
2018,11,10,14,15,458.0,169.5,1.1,19.9,369.5,596.97,467.42
2018,11,10,14,30,433.0,160.0,1.0,19.6,336.0,547.41,431.49
2018,11,10,14,45,401.0,147.5,0.95,19.3,298.0,490.01,389.26
2018,11,10,15,0,369.0,135.0,0.9,19.0,260.0,421.16,337.51
2018,11,10,15,15,331.0,120.0,0.9,19.0,220.5,361.86,291.27
2018,11,10,15,30,293.0,105.0,0.9,19.0,181.0,305.73,246.09
2018,11,10,15,45,246.0,86.0,0.95,17.65,141.5,243.01,195.51
2018,11,10,16,0,199.0,67.0,1.0,16.3,102.0,184.91,147.01
2018,11,10,16,15,144.5,47.0,1.05,15.8,68.5,126.93,97.05
2018,11,10,16,30,90.0,27.0,1.1,15.3,35.0,74.13,47.54
2018,11,10,16,45,49.0,14.5,1.15,14.75,18.5,27.78,0.0
2018,11,10,17,0,8.0,2.0,1.2,14.2,2.0,1.71,0.0
2018,11,10,17,15,4.0,1.0,1.2,13.9,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,11,6,45,43.0,8.5,1.45,7.1,10.5,18.67,0.0
2018,11,11,7,0,86.0,17.0,1.4,7.2,21.0,55.95,0.0
2018,11,11,7,15,181.5,34.0,1.4,8.1,55.0,129.09,91.24
2018,11,11,7,30,277.0,51.0,1.4,9.0,89.0,200.71,160.11
2018,11,11,7,45,356.0,64.5,1.45,9.9,132.0,271.01,222.36
2018,11,11,8,0,435.0,78.0,1.5,10.8,175.0,349.86,289.94
2018,11,11,8,15,495.0,87.0,1.55,11.55,219.5,419.75,348.46
2018,11,11,8,30,555.0,96.0,1.6,12.3,264.0,498.32,411.69
2018,11,11,8,45,606.5,101.5,1.65,13.05,308.5,569.66,467.07
2018,11,11,9,0,658.0,107.0,1.7,13.8,353.0,643.61,522.52
2018,11,11,9,15,683.0,112.5,1.65,14.7,390.0,698.92,560.29
2018,11,11,9,30,708.0,118.0,1.6,15.6,427.0,753.85,596.29
2018,11,11,9,45,723.5,122.5,1.55,16.45,457.5,798.8,624.19
2018,11,11,10,0,739.0,127.0,1.5,17.3,488.0,842.06,650.26
2018,11,11,10,15,754.5,129.5,1.4,17.95,513.5,881.11,672.65
2018,11,11,10,30,770.0,132.0,1.3,18.6,539.0,917.9,692.94
2018,11,11,10,45,782.0,132.0,1.25,19.25,557.0,945.92,707.75
2018,11,11,11,0,794.0,132.0,1.2,19.9,575.0,971.03,720.57
2018,11,11,11,15,786.0,134.0,1.15,20.3,578.5,975.66,720.76
2018,11,11,11,30,778.0,136.0,1.1,20.7,582.0,976.73,719.06
2018,11,11,11,45,794.0,134.5,1.05,21.1,591.0,994.18,728.05
2018,11,11,12,0,810.0,133.0,1.0,21.5,600.0,1008.2,734.63
2018,11,11,12,15,799.5,132.5,1.0,21.7,589.5,993.38,724.64
2018,11,11,12,30,789.0,132.0,1.0,21.9,579.0,975.23,713.08
2018,11,11,12,45,800.5,127.0,1.0,22.1,571.0,969.97,709.94
2018,11,11,13,0,812.0,122.0,1.0,22.3,563.0,960.98,704.38
2018,11,11,13,15,801.5,119.5,1.0,22.35,541.0,930.59,685.59
2018,11,11,13,30,791.0,117.0,1.0,22.4,519.0,897.43,665.2
2018,11,11,13,45,761.5,113.5,1.0,22.45,483.0,843.68,631.0
2018,11,11,14,0,732.0,110.0,1.0,22.5,447.0,788.8,595.71
2018,11,11,14,15,723.5,106.5,1.0,22.3,419.0,750.41,571.64
2018,11,11,14,30,715.0,103.0,1.0,22.1,391.0,710.06,545.55
2018,11,11,14,45,684.5,97.5,0.95,21.95,351.0,649.46,503.81
2018,11,11,15,0,654.0,92.0,0.9,21.8,311.0,589.28,460.17
2018,11,11,15,15,609.5,85.0,0.9,21.8,267.5,519.27,407.91
2018,11,11,15,30,565.0,78.0,0.9,21.8,224.0,451.81,355.66
2018,11,11,15,45,502.0,68.5,0.85,20.15,179.5,374.89,295.83
2018,11,11,16,0,439.0,59.0,0.8,18.5,135.0,303.38,237.59
2018,11,11,16,15,343.5,46.0,0.85,17.95,94.5,221.1,168.02
2018,11,11,16,30,248.0,33.0,0.9,17.4,54.0,151.12,97.34
2018,11,11,16,45,139.0,19.0,0.95,16.85,29.5,60.01,0.0
2018,11,11,17,0,30.0,5.0,1.0,16.3,5.0,4.27,0.0
2018,11,11,17,15,15.0,2.5,1.0,16.0,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,11,12,6,45,32.0,8.0,1.7,8.55,9.5,6.83,0.0
2018,11,12,7,0,64.0,16.0,1.7,8.7,19.0,34.23,0.0
2018,11,12,7,15,162.5,32.5,1.75,9.5,51.0,120.43,82.48
2018,11,12,7,30,261.0,49.0,1.8,10.3,83.0,191.58,151.83
2018,11,12,7,45,358.5,61.5,1.85,11.05,128.5,268.84,219.9
2018,11,12,8,0,456.0,74.0,1.9,11.8,174.0,356.73,295.16
2018,11,12,8,15,506.5,84.0,1.9,12.55,217.0,425.64,352.81
2018,11,12,8,30,557.0,94.0,1.9,13.3,260.0,497.33,410.57
2018,11,12,8,45,592.0,101.5,1.9,14.0,300.5,559.08,458.49
2018,11,12,9,0,627.0,109.0,1.9,14.7,341.0,622.14,505.69
2018,11,12,9,15,655.5,114.0,1.8,15.5,378.0,678.45,544.98
2018,11,12,9,30,684.0,119.0,1.7,16.3,415.0,734.68,582.15
2018,11,12,9,45,705.0,122.5,1.65,17.05,446.5,782.42,612.59
2018,11,12,10,0,726.0,126.0,1.6,17.8,478.0,828.85,641.37
2018,11,12,10,15,741.0,128.5,1.5,18.55,503.0,867.05,663.18
2018,11,12,10,30,756.0,131.0,1.4,19.3,528.0,903.02,682.97
2018,11,12,10,45,767.0,132.0,1.35,20.0,546.0,930.95,697.81
2018,11,12,11,0,778.0,133.0,1.3,20.7,564.0,956.04,710.67
2018,11,12,11,15,784.5,134.0,1.2,21.25,574.5,973.65,718.14
2018,11,12,11,30,791.0,135.0,1.1,21.8,585.0,988.0,723.5
2018,11,12,11,45,794.5,133.5,1.05,22.3,587.0,993.0,724.0
2018,11,12,12,0,798.0,132.0,1.0,22.8,589.0,994.52,722.55
2018,11,12,12,15,791.0,133.0,0.95,23.05,582.0,985.09,715.07
2018,11,12,12,30,784.0,134.0,0.9,23.3,575.0,972.29,705.77
2018,11,12,12,45,772.5,134.5,0.8,23.5,560.0,951.24,690.57
2018,11,12,13,0,761.0,135.0,0.7,23.7,545.0,927.17,673.68
2018,11,12,13,15,752.0,131.5,0.65,23.7,524.0,898.03,655.19
2018,11,12,13,30,743.0,128.0,0.6,23.7,503.0,866.22,635.02
2018,11,12,13,45,729.5,124.0,0.55,23.7,475.0,827.36,610.21
2018,11,12,14,0,716.0,120.0,0.5,23.7,447.0,786.5,583.96
2018,11,12,14,15,694.5,114.5,0.5,23.45,412.5,735.65,552.04
2018,11,12,14,30,673.0,109.0,0.5,23.2,378.0,683.92,518.88
2018,11,12,14,45,642.5,103.0,0.5,22.95,339.0,624.42,478.87
2018,11,12,15,0,612.0,97.0,0.5,22.7,300.0,565.43,437.29
2018,11,12,15,15,567.0,89.0,0.5,22.7,257.0,495.93,386.0
2018,11,12,15,30,522.0,81.0,0.5,22.7,214.0,429.12,334.86
2018,11,12,15,45,458.0,70.5,0.6,21.3,170.5,352.84,276.57
2018,11,12,16,0,394.0,60.0,0.7,19.9,127.0,282.61,220.04
2018,11,12,16,15,294.0,46.0,0.75,19.35,87.5,200.98,151.51
2018,11,12,16,30,194.0,32.0,0.8,18.8,48.0,129.25,80.04
2018,11,12,16,45,104.5,17.5,0.85,18.2,25.5,47.95,0.0
2018,11,12,17,0,15.0,3.0,0.9,17.6,3.0,0.0,0.0
2018,11,12,17,15,7.5,1.5,0.9,17.3,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,13,6,45,5.5,6.0,1.2,10.25,6.0,5.12,0.0
2018,11,13,7,0,11.0,12.0,1.2,10.3,12.0,13.78,0.0
2018,11,13,7,15,15.0,26.5,1.15,10.75,27.5,32.43,17.81
2018,11,13,7,30,19.0,41.0,1.1,11.2,43.0,49.63,35.78
2018,11,13,7,45,12.0,57.5,1.1,11.65,59.0,58.69,44.43
2018,11,13,8,0,5.0,74.0,1.1,12.1,75.0,70.81,55.16
2018,11,13,8,15,15.0,90.5,1.15,12.6,94.5,92.39,73.89
2018,11,13,8,30,25.0,107.0,1.2,13.1,114.0,124.34,101.12
2018,11,13,8,45,59.5,126.5,1.25,13.6,147.0,170.32,140.2
2018,11,13,9,0,94.0,146.0,1.3,14.1,180.0,233.61,192.66
2018,11,13,9,15,132.5,156.0,1.2,14.7,209.5,277.98,228.61
2018,11,13,9,30,171.0,166.0,1.1,15.3,239.0,325.3,266.12
2018,11,13,9,45,129.0,172.0,1.05,15.9,229.5,301.24,244.64
2018,11,13,10,0,87.0,178.0,1.0,16.5,220.0,256.47,207.21
2018,11,13,10,15,72.0,194.5,1.0,17.2,230.5,263.47,211.51
2018,11,13,10,30,57.0,211.0,1.0,17.9,241.0,269.77,214.91
2018,11,13,10,45,72.0,223.5,1.0,18.6,262.5,299.41,237.63
2018,11,13,11,0,87.0,236.0,1.0,19.3,284.0,329.62,260.32
2018,11,13,11,15,104.0,243.0,1.05,19.5,301.0,355.37,280.12
2018,11,13,11,30,121.0,250.0,1.1,19.7,318.0,402.72,315.86
2018,11,13,11,45,152.0,251.5,1.1,19.9,337.5,435.93,341.07
2018,11,13,12,0,183.0,253.0,1.1,20.1,357.0,468.79,365.86
2018,11,13,12,15,192.5,240.5,1.0,19.9,349.0,462.02,360.95
2018,11,13,12,30,202.0,228.0,0.9,19.7,341.0,454.58,355.89
2018,11,13,12,45,121.0,220.0,0.8,19.5,287.0,363.65,285.46
2018,11,13,13,0,40.0,212.0,0.7,19.3,233.0,254.72,199.99
2018,11,13,13,15,76.5,211.5,0.7,19.1,250.5,288.74,228.78
2018,11,13,13,30,113.0,211.0,0.7,18.9,268.0,340.06,269.55
2018,11,13,13,45,76.0,195.0,0.65,18.7,232.5,267.42,212.49
2018,11,13,14,0,39.0,179.0,0.6,18.5,197.0,215.86,171.51
2018,11,13,14,15,112.5,168.5,0.6,18.25,214.5,280.24,225.33
2018,11,13,14,30,186.0,158.0,0.6,18.0,232.0,322.09,259.95
2018,11,13,14,45,178.5,143.0,0.55,17.8,208.0,292.23,236.29
2018,11,13,15,0,171.0,128.0,0.5,17.6,184.0,262.74,213.0
2018,11,13,15,15,136.0,113.0,0.5,17.6,153.5,215.95,174.84
2018,11,13,15,30,101.0,98.0,0.5,17.6,123.0,172.53,138.78
2018,11,13,15,45,81.5,80.0,0.5,16.95,97.5,137.12,109.16
2018,11,13,16,0,62.0,62.0,0.5,16.3,72.0,103.7,80.55
2018,11,13,16,15,42.0,44.5,0.55,16.0,50.5,65.4,47.47
2018,11,13,16,30,22.0,27.0,0.6,15.7,29.0,36.27,18.62
2018,11,13,16,45,18.0,15.0,0.65,15.45,16.0,18.51,0.0
2018,11,13,17,0,14.0,3.0,0.7,15.2,3.0,0.0,0.0
2018,11,13,17,15,7.0,1.5,0.75,15.0,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,14,6,45,39.0,7.5,1.35,8.9,9.0,0.0,0.0
2018,11,14,7,0,78.0,15.0,1.3,8.9,18.0,37.84,0.0
2018,11,14,7,15,183.0,30.5,1.25,9.6,50.0,124.17,79.05
2018,11,14,7,30,288.0,46.0,1.2,10.3,82.0,200.31,157.42
2018,11,14,7,45,396.0,55.5,1.15,11.05,127.0,281.61,228.77
2018,11,14,8,0,504.0,65.0,1.1,11.8,172.0,375.28,307.82
2018,11,14,8,15,553.5,74.0,1.1,12.45,215.0,443.61,364.36
2018,11,14,8,30,603.0,83.0,1.1,13.1,258.0,515.57,421.54
2018,11,14,8,45,635.0,89.5,1.15,13.8,298.0,575.86,467.75
2018,11,14,9,0,667.0,96.0,1.2,14.5,338.0,637.13,513.1
2018,11,14,9,15,689.5,101.5,1.2,15.25,374.0,690.49,549.39
2018,11,14,9,30,712.0,107.0,1.2,16.0,410.0,743.32,584.28
2018,11,14,9,45,724.5,112.0,1.2,16.8,439.5,786.18,611.1
2018,11,14,10,0,737.0,117.0,1.2,17.6,469.0,827.21,636.17
2018,11,14,10,15,748.5,119.5,1.25,18.2,492.0,862.34,657.94
2018,11,14,10,30,760.0,122.0,1.3,18.8,515.0,895.09,677.95
2018,11,14,10,45,768.5,124.0,1.3,19.45,532.5,921.78,692.91
2018,11,14,11,0,777.0,126.0,1.3,20.1,550.0,945.59,705.95
2018,11,14,11,15,781.5,126.5,1.3,20.55,559.5,960.59,713.77
2018,11,14,11,30,786.0,127.0,1.3,21.0,569.0,972.34,719.67
2018,11,14,11,45,786.5,127.5,1.3,21.4,571.0,976.75,721.11
2018,11,14,12,0,787.0,128.0,1.3,21.8,573.0,977.75,720.61
2018,11,14,12,15,773.5,131.0,1.3,22.0,564.5,964.43,711.59
2018,11,14,12,30,760.0,134.0,1.3,22.2,556.0,947.85,700.78
2018,11,14,12,45,738.0,137.5,1.25,22.4,539.0,920.45,682.26
2018,11,14,13,0,716.0,141.0,1.2,22.6,522.0,890.31,662.14
2018,11,14,13,15,702.0,139.0,1.2,22.55,500.5,859.15,642.72
2018,11,14,13,30,688.0,137.0,1.2,22.5,479.0,825.66,621.62
2018,11,14,13,45,667.0,134.0,1.2,22.5,450.5,782.77,593.81
2018,11,14,14,0,646.0,131.0,1.2,22.5,422.0,738.43,564.71
2018,11,14,14,15,620.0,126.0,1.15,22.2,388.0,686.77,530.09
2018,11,14,14,30,594.0,121.0,1.1,21.9,354.0,634.67,494.06
2018,11,14,14,45,558.5,114.0,1.05,21.6,315.5,569.2,447.04
2018,11,14,15,0,523.0,107.0,1.0,21.3,277.0,510.62,403.68
2018,11,14,15,15,478.0,97.0,1.0,21.3,236.0,444.26,352.86
2018,11,14,15,30,433.0,87.0,1.0,21.3,195.0,381.2,302.92
2018,11,14,15,45,357.0,74.0,1.0,19.4,151.5,301.55,240.13
2018,11,14,16,0,281.0,61.0,1.0,17.5,108.0,229.58,181.1
2018,11,14,16,15,191.0,44.5,1.1,16.85,72.0,155.62,117.94
2018,11,14,16,30,101.0,28.0,1.2,16.2,36.0,80.29,45.08
2018,11,14,16,45,56.5,15.0,1.25,15.55,19.0,30.75,0.0
2018,11,14,17,0,12.0,2.0,1.3,14.9,2.0,0.0,0.0
2018,11,14,17,15,6.0,1.0,1.3,14.65,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,15,6,45,11.5,6.0,1.4,7.95,6.5,0.0,0.0
2018,11,15,7,0,23.0,12.0,1.4,8.0,13.0,17.62,0.0
2018,11,15,7,15,80.0,27.5,1.35,8.8,36.5,71.95,41.78
2018,11,15,7,30,137.0,43.0,1.3,9.6,60.0,121.03,94.07
2018,11,15,7,45,184.5,58.5,1.3,10.4,91.0,169.26,137.65
2018,11,15,8,0,232.0,74.0,1.3,11.2,122.0,222.61,184.46
2018,11,15,8,15,275.0,87.5,1.35,11.9,157.0,275.42,229.9
2018,11,15,8,30,318.0,101.0,1.4,12.6,192.0,346.43,288.58
2018,11,15,8,45,398.5,104.5,1.4,13.25,236.0,422.27,350.05
2018,11,15,9,0,479.0,108.0,1.4,13.9,280.0,504.35,414.35
2018,11,15,9,15,501.0,120.5,1.35,14.6,316.5,557.12,452.79
2018,11,15,9,30,523.0,133.0,1.3,15.3,353.0,610.08,490.29
2018,11,15,9,45,523.0,143.5,1.25,15.95,377.0,641.71,510.85
2018,11,15,10,0,523.0,154.0,1.2,16.6,401.0,671.49,529.71
2018,11,15,10,15,542.0,160.5,1.15,17.25,428.0,711.96,556.13
2018,11,15,10,30,561.0,167.0,1.1,17.9,455.0,751.31,580.79
2018,11,15,10,45,578.0,173.0,1.1,18.5,478.5,786.74,602.93
2018,11,15,11,0,595.0,179.0,1.1,19.1,502.0,820.39,623.61
2018,11,15,11,15,589.5,181.0,1.05,19.5,505.5,825.08,624.28
2018,11,15,11,30,584.0,183.0,1.0,19.9,509.0,827.11,623.63
2018,11,15,11,45,577.0,183.0,0.95,20.3,506.0,822.64,618.76
2018,11,15,12,0,570.0,183.0,0.9,20.7,503.0,815.61,612.4
2018,11,15,12,15,564.0,179.0,0.9,20.9,493.0,802.33,603.25
2018,11,15,12,30,558.0,175.0,0.9,21.1,483.0,786.65,592.65
2018,11,15,12,45,547.5,177.5,0.9,21.25,473.5,772.03,583.02
2018,11,15,13,0,537.0,180.0,0.9,21.4,464.0,755.31,571.63
2018,11,15,13,15,535.0,173.0,0.9,21.4,446.5,733.52,557.55
2018,11,15,13,30,533.0,166.0,0.9,21.4,429.0,709.66,542.02
2018,11,15,13,45,520.5,164.0,0.9,21.45,409.0,680.37,522.15
2018,11,15,14,0,508.0,162.0,0.9,21.5,389.0,649.78,501.17
2018,11,15,14,15,468.0,151.5,0.85,21.2,348.5,585.95,456.06
2018,11,15,14,30,428.0,141.0,0.8,20.9,308.0,523.48,411.19
2018,11,15,14,45,412.0,132.0,0.75,20.6,279.5,482.31,381.26
2018,11,15,15,0,396.0,123.0,0.7,20.3,251.0,441.33,350.44
2018,11,15,15,15,355.0,109.5,0.7,20.3,212.0,379.57,302.56
2018,11,15,15,30,314.0,96.0,0.7,20.3,173.0,321.02,255.88
2018,11,15,15,45,259.5,79.0,0.8,18.8,134.0,244.22,194.95
2018,11,15,16,0,205.0,62.0,0.9,17.3,95.0,184.29,145.23
2018,11,15,16,15,144.0,43.0,0.95,16.7,62.5,124.29,93.35
2018,11,15,16,30,83.0,24.0,1.0,16.1,30.0,67.15,35.01
2018,11,15,16,45,43.5,12.5,1.05,15.5,15.5,24.53,0.0
2018,11,15,17,0,4.0,1.0,1.1,14.9,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.1,14.55,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,16,6,45,13.0,5.5,1.3,8.1,6.0,0.0,0.0
2018,11,16,7,0,26.0,11.0,1.3,8.2,12.0,17.72,0.0
2018,11,16,7,15,89.5,27.5,1.25,9.0,37.0,75.5,40.84
2018,11,16,7,30,153.0,44.0,1.2,9.8,62.0,130.22,100.94
2018,11,16,7,45,221.5,59.5,1.1,10.55,98.0,199.63,162.17
2018,11,16,8,0,290.0,75.0,1.0,11.3,134.0,267.31,220.49
2018,11,16,8,15,363.5,88.0,1.0,11.95,179.5,341.99,283.23
2018,11,16,8,30,437.0,101.0,1.0,12.6,225.0,423.52,349.3
2018,11,16,8,45,482.0,110.0,1.0,13.3,265.5,486.73,398.56
2018,11,16,9,0,527.0,119.0,1.0,14.0,306.0,552.81,448.35
2018,11,16,9,15,550.5,126.5,0.95,14.7,340.0,602.7,483.69
2018,11,16,9,30,574.0,134.0,0.9,15.4,374.0,652.76,518.02
2018,11,16,9,45,588.0,141.5,0.85,16.15,403.0,694.53,544.73
2018,11,16,10,0,602.0,149.0,0.8,16.9,432.0,735.17,569.81
2018,11,16,10,15,619.5,152.0,0.8,17.45,456.0,778.76,597.47
2018,11,16,10,30,637.0,155.0,0.8,18.0,480.0,815.09,619.65
2018,11,16,10,45,650.0,156.5,0.8,18.55,497.5,843.56,636.34
2018,11,16,11,0,663.0,158.0,0.8,19.1,515.0,869.6,651.38
2018,11,16,11,15,670.5,159.0,0.8,19.45,525.5,887.09,661.24
2018,11,16,11,30,678.0,160.0,0.8,19.8,536.0,901.7,669.39
2018,11,16,11,45,683.0,158.5,0.8,20.2,538.5,908.14,672.21
2018,11,16,12,0,688.0,157.0,0.8,20.6,541.0,911.47,673.27
2018,11,16,12,15,688.5,155.5,0.8,20.8,536.0,907.2,670.09
2018,11,16,12,30,689.0,154.0,0.8,21.0,531.0,899.81,665.15
2018,11,16,12,45,685.0,150.0,0.8,21.2,517.5,882.26,653.75
2018,11,16,13,0,681.0,146.0,0.8,21.4,504.0,861.81,640.67
2018,11,16,13,15,671.0,142.5,0.75,21.45,483.5,833.53,621.98
2018,11,16,13,30,661.0,139.0,0.7,21.5,463.0,802.86,601.78
2018,11,16,13,45,647.0,134.0,0.7,21.55,436.5,764.87,577.37
2018,11,16,14,0,633.0,129.0,0.7,21.6,410.0,725.15,551.56
2018,11,16,14,15,610.5,123.5,0.7,21.45,377.5,676.45,519.49
2018,11,16,14,30,588.0,118.0,0.7,21.3,345.0,627.1,485.95
2018,11,16,14,45,558.0,109.5,0.65,21.1,307.5,564.07,440.87
2018,11,16,15,0,528.0,101.0,0.6,20.9,270.0,507.67,399.32
2018,11,16,15,15,482.5,92.5,0.6,20.9,230.0,442.66,349.87
2018,11,16,15,30,437.0,84.0,0.6,20.9,190.0,380.98,301.3
2018,11,16,15,45,375.5,71.5,0.7,19.55,149.5,309.65,245.25
2018,11,16,16,0,314.0,59.0,0.8,18.2,109.0,244.43,191.57
2018,11,16,16,15,212.0,43.5,0.85,17.65,72.5,164.64,123.56
2018,11,16,16,30,110.0,28.0,0.9,17.1,36.0,83.98,42.11
2018,11,16,16,45,59.0,15.0,0.9,16.55,19.0,31.66,0.0
2018,11,16,17,0,8.0,2.0,0.9,16.0,2.0,0.0,0.0
2018,11,16,17,15,4.0,1.0,0.85,15.8,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,17,6,45,9.5,4.0,1.1,9.4,4.5,0.0,0.0
2018,11,17,7,0,19.0,8.0,1.1,9.4,9.0,12.91,0.0
2018,11,17,7,15,53.5,21.0,1.0,9.95,26.5,51.33,23.3
2018,11,17,7,30,88.0,34.0,0.9,10.5,44.0,87.15,65.65
2018,11,17,7,45,119.5,48.5,0.85,11.0,68.5,124.07,99.4
2018,11,17,8,0,151.0,63.0,0.8,11.5,93.0,164.23,134.97
2018,11,17,8,15,301.5,77.5,0.85,12.1,156.0,292.35,242.98
2018,11,17,8,30,452.0,92.0,0.9,12.7,219.0,422.43,348.6
