Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,15,15,681.0,50.5,0.7,17.1,222.0,535.54,426.8
2018,12,7,15,30,632.0,47.0,0.7,17.1,182.0,467.82,372.75
2018,12,7,15,45,568.0,42.0,0.8,16.0,143.0,392.89,312.73
2018,12,7,16,0,504.0,37.0,0.9,14.9,104.0,329.04,257.55
2018,12,7,16,15,380.0,28.5,0.95,14.5,68.5,234.74,167.23
2018,12,7,16,30,256.0,20.0,1.0,14.1,33.0,140.13,0.0
2018,12,7,16,45,128.0,10.0,1.05,13.75,16.5,53.19,0.0
2018,12,7,17,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,7,15,103.0,10.0,1.2,7.55,15.5,44.94,0.0
2018,12,8,7,30,206.0,20.0,1.2,8.2,31.0,122.14,0.0
2018,12,8,7,45,301.5,30.5,1.25,8.9,63.0,202.21,150.37
2018,12,8,8,0,397.0,41.0,1.3,9.6,95.0,280.39,226.83
2018,12,8,8,15,506.0,46.5,1.3,10.15,139.5,370.73,305.47
2018,12,8,8,30,615.0,52.0,1.3,10.7,184.0,470.72,388.97
2018,12,8,8,45,678.0,53.5,1.3,11.25,226.0,539.63,445.32
2018,12,8,9,0,741.0,55.0,1.3,11.8,268.0,617.37,504.98
2018,12,8,9,15,770.0,58.0,1.35,12.45,304.0,674.49,546.37
2018,12,8,9,30,799.0,61.0,1.4,13.1,340.0,731.55,586.58
2018,12,8,9,45,819.5,63.0,1.4,13.75,371.5,779.87,618.81
2018,12,8,10,0,840.0,65.0,1.4,14.4,403.0,826.79,649.29
2018,12,8,10,15,853.0,66.5,1.4,14.8,428.0,864.71,673.41
2018,12,8,10,30,866.0,68.0,1.4,15.2,453.0,890.56,688.95
2018,12,8,10,45,874.0,69.0,1.35,15.65,471.5,917.73,704.53
2018,12,8,11,0,882.0,70.0,1.3,16.1,490.0,941.93,717.89
2018,12,8,11,15,886.5,71.0,1.25,16.25,501.0,959.64,727.64
2018,12,8,11,30,891.0,72.0,1.2,16.4,512.0,974.01,735.26
2018,12,8,11,45,892.0,72.0,1.15,16.6,515.5,980.18,737.44
2018,12,8,12,0,893.0,72.0,1.1,16.8,519.0,982.83,737.53
2018,12,8,12,15,836.5,84.5,1.05,16.8,500.5,953.19,717.13
2018,12,8,12,30,780.0,97.0,1.0,16.8,482.0,908.39,687.12
2018,12,8,12,45,825.5,85.0,0.95,16.85,484.5,929.39,701.11
2018,12,8,13,0,871.0,73.0,0.9,16.9,487.0,945.15,710.69
2018,12,8,13,15,861.5,72.5,0.85,16.9,468.5,919.89,693.46
2018,12,8,13,30,852.0,72.0,0.8,16.9,450.0,891.69,674.89
2018,12,8,13,45,837.5,70.5,0.75,16.85,424.5,854.99,650.69
2018,12,8,14,0,823.0,69.0,0.7,16.8,399.0,816.02,624.84
2018,12,8,14,15,801.5,66.5,0.65,16.65,367.5,767.99,592.62
2018,12,8,14,30,780.0,64.0,0.6,16.5,336.0,718.69,559.02
2018,12,8,14,45,749.0,61.0,0.55,16.3,299.5,660.72,518.51
2018,12,8,15,0,718.0,58.0,0.5,16.1,263.0,602.86,476.99
2018,12,8,15,15,672.5,54.0,0.5,16.1,223.5,534.73,425.73
2018,12,8,15,30,627.0,50.0,0.5,16.1,184.0,473.93,376.97
2018,12,8,15,45,481.0,47.5,0.55,15.2,137.0,356.24,283.74
2018,12,8,16,0,335.0,45.0,0.6,14.3,90.0,250.63,196.7
2018,12,8,16,15,217.5,31.0,0.65,13.9,56.0,162.01,115.19
2018,12,8,16,30,100.0,17.0,0.7,13.5,22.0,72.97,0.0
2018,12,8,16,45,50.0,8.5,0.75,13.1,11.0,24.78,0.0
2018,12,8,17,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,9,7,15,9.0,3.0,0.95,9.9,3.5,5.73,0.0
2018,12,9,7,30,18.0,6.0,0.9,10.2,7.0,15.95,0.0
2018,12,9,7,45,10.0,9.5,0.8,10.45,10.0,14.49,5.62
2018,12,9,8,0,2.0,13.0,0.7,10.7,13.0,11.71,4.26
2018,12,9,8,15,1.0,15.0,0.75,11.05,15.0,12.9,5.46
2018,12,9,8,30,0.0,17.0,0.8,11.4,17.0,13.98,6.48
2018,12,9,8,45,56.0,56.5,0.8,11.7,72.5,99.15,81.24
2018,12,9,9,0,112.0,96.0,0.8,12.0,128.0,189.71,158.61
2018,12,9,9,15,132.0,109.0,0.75,12.2,151.5,223.75,186.88
2018,12,9,9,30,152.0,122.0,0.7,12.4,175.0,259.2,215.98
2018,12,9,9,45,155.0,139.5,0.65,12.65,197.5,287.73,238.31
2018,12,9,10,0,158.0,157.0,0.6,12.9,220.0,316.18,260.12
2018,12,9,10,15,225.0,167.5,0.6,13.15,263.5,410.64,334.76
2018,12,9,10,30,292.0,178.0,0.6,13.4,307.0,490.12,395.26
2018,12,9,10,45,191.0,180.0,0.6,13.65,266.0,384.33,310.95
2018,12,9,11,0,90.0,182.0,0.6,13.9,225.0,274.1,222.18
2018,12,9,11,15,67.0,189.5,0.65,14.1,222.0,261.71,212.0
2018,12,9,11,30,44.0,197.0,0.7,14.3,219.0,248.82,200.69
2018,12,9,11,45,78.0,208.0,0.8,14.5,247.0,296.02,239.45
2018,12,9,12,0,112.0,219.0,0.9,14.7,275.0,364.42,293.58
2018,12,9,12,15,159.5,217.0,0.95,14.75,296.0,408.15,328.61
2018,12,9,12,30,207.0,215.0,1.0,14.8,317.0,451.12,362.84
2018,12,9,12,45,157.5,208.0,1.05,14.85,284.5,392.84,316.75
2018,12,9,13,0,108.0,201.0,1.1,14.9,252.0,335.37,271.2
2018,12,9,13,15,175.5,190.0,1.1,14.8,269.5,382.94,311.44
2018,12,9,13,30,243.0,179.0,1.1,14.7,287.0,446.91,362.69
2018,12,9,13,45,344.0,155.5,1.1,14.6,298.5,500.33,406.33
2018,12,9,14,0,445.0,132.0,1.1,14.5,310.0,567.48,459.01
2018,12,9,14,15,390.5,129.0,1.1,14.3,276.5,503.96,409.87
2018,12,9,14,30,336.0,126.0,1.1,14.1,243.0,425.54,349.59
2018,12,9,14,45,287.0,116.5,1.1,13.85,209.0,364.96,301.75
2018,12,9,15,0,238.0,107.0,1.1,13.6,175.0,307.79,255.25
2018,12,9,15,15,212.5,93.0,1.1,13.6,147.0,263.97,218.74
2018,12,9,15,30,187.0,79.0,1.1,13.6,119.0,222.2,182.96
2018,12,9,15,45,157.5,63.5,1.1,13.0,92.0,178.28,144.95
2018,12,9,16,0,128.0,48.0,1.1,12.4,65.0,137.14,108.3
2018,12,9,16,15,93.5,33.0,1.05,12.15,43.0,97.47,68.63
2018,12,9,16,30,59.0,18.0,1.0,11.9,21.0,51.41,0.0
2018,12,9,16,45,29.5,9.0,1.0,11.7,10.5,18.07,0.0
2018,12,9,17,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.65,10.1,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,7,15,7.5,5.5,1.3,8.25,6.0,7.32,0.0
2018,12,10,7,30,15.0,11.0,1.4,8.5,12.0,18.18,0.0
2018,12,10,7,45,17.5,26.0,1.5,8.75,28.0,34.07,20.55
2018,12,10,8,0,20.0,41.0,1.6,9.0,44.0,52.5,38.82
2018,12,10,8,15,24.0,57.5,1.65,9.25,62.0,73.58,57.84
2018,12,10,8,30,28.0,74.0,1.7,9.5,80.0,94.76,76.71
2018,12,10,8,45,39.0,90.0,1.8,9.8,100.0,120.19,99.12
2018,12,10,9,0,50.0,106.0,1.9,10.1,120.0,146.65,122.14
2018,12,10,9,15,40.5,117.0,1.95,10.45,129.5,152.1,126.43
2018,12,10,9,30,31.0,128.0,2.0,10.8,139.0,157.07,130.12
2018,12,10,9,45,46.0,145.0,2.05,11.1,162.5,189.49,157.59
2018,12,10,10,0,61.0,162.0,2.1,11.4,186.0,223.11,185.63
2018,12,10,10,15,60.5,172.5,2.15,11.8,197.5,235.5,195.25
2018,12,10,10,30,60.0,183.0,2.2,12.2,209.0,248.01,204.95
2018,12,10,10,45,63.0,190.5,2.25,12.6,219.0,259.94,214.27
2018,12,10,11,0,66.0,198.0,2.3,13.0,229.0,272.11,223.73
2018,12,10,11,15,47.5,193.5,2.3,13.35,216.0,248.25,203.19
2018,12,10,11,30,29.0,189.0,2.3,13.7,203.0,224.3,182.64
2018,12,10,11,45,18.5,178.5,2.25,14.0,187.5,183.28,148.5
2018,12,10,12,0,8.0,168.0,2.2,14.3,172.0,161.43,129.98
2018,12,10,12,15,10.5,167.5,2.2,14.5,172.5,163.4,131.69
2018,12,10,12,30,13.0,167.0,2.2,14.7,173.0,165.5,133.47
2018,12,10,12,45,16.5,169.0,2.2,14.85,176.5,171.4,138.47
2018,12,10,13,0,20.0,171.0,2.2,15.0,180.0,177.44,143.58
2018,12,10,13,15,41.5,177.0,2.2,15.05,195.5,222.51,181.38
2018,12,10,13,30,63.0,183.0,2.2,15.1,211.0,250.71,205.08
2018,12,10,13,45,266.5,147.5,2.2,15.15,255.5,421.75,348.49
2018,12,10,14,0,470.0,112.0,2.2,15.2,300.0,564.26,462.98
2018,12,10,14,15,627.5,85.5,2.2,15.05,316.0,654.85,531.99
2018,12,10,14,30,785.0,59.0,2.2,14.9,332.0,717.69,579.18
2018,12,10,14,45,759.0,56.0,2.15,14.8,297.0,663.53,538.34
2018,12,10,15,0,733.0,53.0,2.1,14.7,262.0,609.13,497.27
2018,12,10,15,15,690.5,49.5,2.1,14.7,223.0,543.23,445.44
2018,12,10,15,30,648.0,46.0,2.1,14.7,184.0,479.2,391.94
2018,12,10,15,45,582.0,40.5,1.75,13.5,144.0,401.92,326.43
2018,12,10,16,0,516.0,35.0,1.4,12.3,104.0,329.67,262.26
2018,12,10,16,15,393.0,27.5,1.4,11.7,69.0,241.85,175.33
2018,12,10,16,30,270.0,20.0,1.4,11.1,34.0,147.55,0.0
2018,12,10,16,45,135.0,10.0,1.4,10.55,17.0,56.32,0.0
2018,12,10,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,11,7,15,141.5,9.5,1.1,6.0,16.0,57.51,0.0
2018,12,11,7,30,283.0,19.0,1.1,6.6,32.0,148.88,0.0
2018,12,11,7,45,414.0,27.0,1.1,7.2,68.5,248.84,178.16
2018,12,11,8,0,545.0,35.0,1.1,7.8,105.0,341.37,274.74
2018,12,11,8,15,579.0,41.0,1.15,8.3,140.0,397.58,327.44
2018,12,11,8,30,613.0,47.0,1.2,8.8,175.0,455.6,378.57
2018,12,11,8,45,372.0,71.0,1.3,9.3,153.5,354.57,298.17
2018,12,11,9,0,131.0,95.0,1.4,9.8,132.0,201.93,170.03
2018,12,11,9,15,99.5,115.5,1.45,10.4,145.5,208.3,175.02
2018,12,11,9,30,68.0,136.0,1.5,11.0,159.0,196.96,164.29
2018,12,11,9,45,81.0,150.0,1.55,11.55,180.0,225.08,187.66
2018,12,11,10,0,94.0,164.0,1.6,12.1,201.0,254.15,211.32
2018,12,11,10,15,85.5,174.0,1.65,12.55,209.5,259.76,214.94
2018,12,11,10,30,77.0,184.0,1.7,13.0,218.0,264.97,218.27
2018,12,11,10,45,135.0,191.5,1.7,13.45,254.0,347.44,285.72
2018,12,11,11,0,193.0,199.0,1.7,13.9,290.0,413.5,338.39
2018,12,11,11,15,513.0,141.5,1.8,14.25,391.0,693.92,558.16
2018,12,11,11,30,833.0,84.0,1.9,14.6,492.0,942.8,732.86
2018,12,11,11,45,867.0,77.5,1.95,14.9,505.0,972.83,750.04
2018,12,11,12,0,901.0,71.0,2.0,15.2,518.0,988.36,759.96
2018,12,11,12,15,899.0,70.5,2.05,15.35,514.0,984.17,757.21
2018,12,11,12,30,897.0,70.0,2.1,15.5,510.0,976.45,752.41
2018,12,11,12,45,893.0,68.5,2.15,15.65,498.5,961.96,743.13
2018,12,11,13,0,889.0,67.0,2.2,15.8,487.0,944.09,731.68
2018,12,11,13,15,879.0,66.0,2.15,15.75,468.0,918.05,714.09
2018,12,11,13,30,869.0,65.0,2.1,15.7,449.0,889.12,694.55
2018,12,11,13,45,856.0,63.5,2.1,15.7,424.0,854.14,671.04
2018,12,11,14,0,843.0,62.0,2.1,15.7,399.0,825.57,651.91
2018,12,11,14,15,822.0,60.0,2.05,15.5,367.5,778.33,619.02
2018,12,11,14,30,801.0,58.0,2.0,15.3,336.0,729.74,584.69
2018,12,11,14,45,772.0,55.5,1.9,15.1,300.0,673.46,543.47
2018,12,11,15,0,743.0,53.0,1.8,14.9,264.0,617.09,501.17
2018,12,11,15,15,700.0,49.0,1.8,14.9,224.5,549.85,448.89
2018,12,11,15,30,657.0,45.0,1.8,14.9,185.0,484.57,394.84
2018,12,11,15,45,585.5,40.0,1.5,13.6,144.5,404.31,327.5
2018,12,11,16,0,514.0,35.0,1.2,12.3,104.0,329.51,261.76
2018,12,11,16,15,386.0,27.5,1.25,11.9,68.5,239.32,173.58
2018,12,11,16,30,258.0,20.0,1.3,11.5,33.0,143.3,0.0
2018,12,11,16,45,129.0,10.0,1.35,11.1,16.5,54.41,0.0
2018,12,11,17,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,12,7,15,21.0,7.0,1.8,11.25,8.0,13.27,0.0
2018,12,12,7,30,42.0,14.0,1.9,11.4,16.0,28.75,0.0
2018,12,12,7,45,85.5,30.0,2.0,11.6,39.0,89.14,59.6
2018,12,12,8,0,129.0,46.0,2.1,11.8,62.0,135.12,106.67
2018,12,12,8,15,166.5,60.5,2.15,12.0,89.5,179.11,146.66
2018,12,12,8,30,204.0,75.0,2.2,12.2,117.0,226.83,188.96
2018,12,12,8,45,243.5,86.5,2.25,12.4,147.0,275.09,231.06
2018,12,12,9,0,283.0,98.0,2.3,12.6,177.0,326.76,275.08
2018,12,12,9,15,396.5,98.5,2.35,12.9,225.0,439.44,368.26
2018,12,12,9,30,510.0,99.0,2.4,13.2,273.0,544.51,452.61
2018,12,12,9,45,407.5,125.0,2.4,13.55,272.0,511.63,423.48
2018,12,12,10,0,305.0,151.0,2.4,13.9,271.0,451.47,373.54
2018,12,12,10,15,326.5,158.0,2.4,14.3,294.0,487.46,401.74
2018,12,12,10,30,348.0,165.0,2.4,14.7,317.0,523.64,429.07
2018,12,12,10,45,374.0,168.5,2.45,15.05,338.5,559.36,456.12
2018,12,12,11,0,400.0,172.0,2.5,15.4,360.0,616.18,498.29
2018,12,12,11,15,563.5,140.0,2.5,15.6,411.5,740.21,592.07
2018,12,12,11,30,727.0,108.0,2.5,15.8,463.0,876.27,688.46
2018,12,12,11,45,822.0,86.5,2.55,16.0,491.0,940.18,731.71
2018,12,12,12,0,917.0,65.0,2.6,16.2,519.0,995.55,769.21
2018,12,12,12,15,912.5,66.5,2.65,16.3,515.5,991.74,766.3
2018,12,12,12,30,908.0,68.0,2.7,16.4,512.0,984.36,761.69
2018,12,12,12,45,899.5,68.5,2.75,16.5,500.5,968.27,751.22
2018,12,12,13,0,891.0,69.0,2.8,16.6,489.0,948.89,738.6
2018,12,12,13,15,862.0,71.5,2.75,16.6,465.5,920.03,718.82
2018,12,12,13,30,833.0,74.0,2.7,16.6,442.0,878.44,690.06
2018,12,12,13,45,816.5,72.5,2.7,16.55,416.5,840.83,664.52
2018,12,12,14,0,800.0,71.0,2.7,16.5,391.0,801.09,637.1
2018,12,12,14,15,765.0,69.5,2.55,16.3,356.0,744.21,596.08
2018,12,12,14,30,730.0,68.0,2.4,16.1,321.0,686.97,554.2
2018,12,12,14,45,653.5,67.5,2.3,15.9,276.0,604.82,492.77
2018,12,12,15,0,577.0,67.0,2.2,15.7,231.0,522.03,428.9
2018,12,12,15,15,554.0,60.0,2.2,15.7,198.5,471.56,387.85
2018,12,12,15,30,531.0,53.0,2.2,15.7,166.0,421.8,345.54
2018,12,12,15,45,514.0,45.0,1.7,14.15,135.0,375.31,304.75
2018,12,12,16,0,497.0,37.0,1.2,12.6,104.0,329.66,261.78
2018,12,12,16,15,387.5,29.0,1.25,12.05,69.5,242.25,176.08
2018,12,12,16,30,278.0,21.0,1.3,11.5,35.0,152.84,0.0
2018,12,12,16,45,139.0,10.5,1.35,10.95,17.5,58.63,0.0
2018,12,12,17,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,13,7,15,107.0,8.5,1.5,7.2,13.0,44.29,0.0
2018,12,13,7,30,214.0,17.0,1.5,7.9,26.0,99.77,0.0
2018,12,13,7,45,367.5,25.0,1.5,8.65,62.0,222.7,152.89
2018,12,13,8,0,521.0,33.0,1.5,9.4,98.0,325.42,260.44
2018,12,13,8,15,592.5,38.5,1.6,10.0,138.5,400.53,328.69
2018,12,13,8,30,664.0,44.0,1.7,10.6,179.0,481.27,398.14
2018,12,13,8,45,708.5,47.0,1.75,11.15,218.5,546.59,452.79
2018,12,13,9,0,753.0,50.0,1.8,11.7,258.0,613.92,505.66
2018,12,13,9,15,782.0,53.0,1.8,12.35,294.5,671.43,547.89
2018,12,13,9,30,811.0,56.0,1.8,13.0,331.0,728.93,588.68
2018,12,13,9,45,831.0,57.5,1.85,13.6,362.5,768.58,615.74
2018,12,13,10,0,851.0,59.0,1.9,14.2,394.0,814.34,646.76
2018,12,13,10,15,865.0,61.0,1.9,14.7,420.0,853.9,672.43
2018,12,13,10,30,879.0,63.0,1.9,15.2,446.0,891.2,696.13
2018,12,13,10,45,887.5,64.0,1.9,15.75,465.0,919.5,713.16
2018,12,13,11,0,896.0,65.0,1.9,16.3,484.0,944.85,728.1
2018,12,13,11,15,901.0,65.5,1.9,16.55,495.5,963.03,738.94
2018,12,13,11,30,906.0,66.0,1.9,16.8,507.0,977.86,747.66
2018,12,13,11,45,908.0,66.0,1.85,17.1,511.5,985.61,750.94
2018,12,13,12,0,910.0,66.0,1.8,17.4,516.0,989.81,752.04
2018,12,13,12,15,905.5,67.0,1.8,17.55,512.0,985.44,748.7
2018,12,13,12,30,901.0,68.0,1.8,17.7,508.0,977.53,743.25
2018,12,13,12,45,892.5,68.5,1.8,17.85,496.5,961.62,732.6
2018,12,13,13,0,884.0,69.0,1.8,18.0,485.0,942.45,719.94
2018,12,13,13,15,874.0,68.5,1.75,18.0,467.0,917.4,703.16
2018,12,13,13,30,864.0,68.0,1.7,18.0,449.0,889.47,684.46
2018,12,13,13,45,848.0,67.0,1.7,18.0,423.5,862.05,666.67
2018,12,13,14,0,832.0,66.0,1.7,18.0,398.0,822.71,640.36
2018,12,13,14,15,809.0,64.0,1.55,17.75,366.5,774.28,606.38
2018,12,13,14,30,786.0,62.0,1.4,17.5,335.0,724.63,571.06
2018,12,13,14,45,754.0,60.0,1.3,17.25,299.0,667.28,529.9
2018,12,13,15,0,722.0,58.0,1.2,17.0,263.0,610.0,487.75
2018,12,13,15,15,677.0,53.5,1.2,17.0,223.5,541.6,435.59
2018,12,13,15,30,632.0,49.0,1.2,17.0,184.0,475.31,381.97
2018,12,13,15,45,559.0,43.5,1.05,15.4,144.0,400.06,320.38
2018,12,13,16,0,486.0,38.0,0.9,13.8,104.0,325.9,256.83
2018,12,13,16,15,358.5,30.0,0.95,13.3,69.0,230.35,166.77
2018,12,13,16,30,231.0,22.0,1.0,12.8,34.0,134.7,0.0
2018,12,13,16,45,115.5,11.0,1.05,12.3,17.0,50.86,0.0
2018,12,13,17,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,14,7,15,0.0,1.5,2.4,12.85,1.5,1.28,0.0
2018,12,14,7,30,0.0,3.0,2.5,13.1,3.0,2.56,0.0
2018,12,14,7,45,0.0,4.5,2.65,13.35,4.5,3.69,0.0
2018,12,14,8,0,0.0,6.0,2.8,13.6,6.0,4.92,0.0
2018,12,14,8,15,0.0,7.0,2.9,13.8,7.0,5.74,0.0
2018,12,14,8,30,0.0,8.0,3.0,14.0,8.0,6.57,0.0
2018,12,14,8,45,0.0,13.0,3.15,14.2,13.0,10.69,3.53
2018,12,14,9,0,0.0,18.0,3.3,14.4,18.0,14.81,7.1
2018,12,14,9,15,2.5,50.5,3.35,14.55,51.5,43.63,31.9
2018,12,14,9,30,5.0,83.0,3.4,14.7,85.0,75.25,58.89
2018,12,14,9,45,3.5,63.0,3.45,14.8,64.5,55.05,41.58
2018,12,14,10,0,2.0,43.0,3.5,14.9,44.0,37.24,26.3
2018,12,14,10,15,1.0,35.0,3.5,15.0,35.5,29.79,19.86
2018,12,14,10,30,0.0,27.0,3.5,15.1,27.0,22.29,13.39
2018,12,14,10,45,15.5,80.5,3.5,15.2,87.5,87.87,69.58
2018,12,14,11,0,31.0,134.0,3.5,15.3,148.0,160.7,130.75
2018,12,14,11,15,18.5,136.5,3.55,15.4,145.0,138.94,111.9
2018,12,14,11,30,6.0,139.0,3.6,15.5,142.0,129.29,103.22
2018,12,14,11,45,23.5,134.5,3.6,15.6,146.0,153.97,124.45
2018,12,14,12,0,41.0,130.0,3.6,15.7,150.0,166.01,135.12
2018,12,14,12,15,90.5,143.0,3.6,15.75,187.0,247.52,203.84
2018,12,14,12,30,140.0,156.0,3.6,15.8,224.0,311.22,256.95
2018,12,14,12,45,207.0,171.5,3.55,15.85,270.0,415.04,341.31
2018,12,14,13,0,274.0,187.0,3.5,15.9,316.0,496.13,406.1
2018,12,14,13,15,262.0,177.5,3.4,15.9,297.0,468.38,383.96
2018,12,14,13,30,250.0,168.0,3.3,15.9,278.0,440.19,361.9
2018,12,14,13,45,217.5,156.0,3.25,15.85,248.0,390.33,322.08
2018,12,14,14,0,185.0,144.0,3.2,15.8,218.0,323.48,268.37
2018,12,14,14,15,301.0,116.0,3.0,15.7,225.5,396.05,330.16
2018,12,14,14,30,417.0,88.0,2.8,15.6,233.0,461.22,383.86
2018,12,14,14,45,462.5,83.0,2.65,15.45,228.0,481.36,399.31
2018,12,14,15,0,508.0,78.0,2.5,15.3,223.0,487.19,403.12
2018,12,14,15,15,358.0,74.5,2.5,15.3,169.0,353.57,293.42
2018,12,14,15,30,208.0,71.0,2.5,15.3,115.0,225.42,185.91
2018,12,14,15,45,173.0,58.0,2.05,14.6,89.5,180.31,146.71
2018,12,14,16,0,138.0,45.0,1.6,13.9,64.0,138.61,109.41
2018,12,14,16,15,103.0,31.0,1.5,13.45,42.5,98.92,70.36
2018,12,14,16,30,68.0,17.0,1.4,13.0,21.0,54.23,0.0
2018,12,14,16,45,34.0,8.5,1.35,12.5,10.5,19.52,0.0
2018,12,14,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,7,15,52.0,7.0,1.2,9.8,9.0,5.97,0.0
2018,12,15,7,30,104.0,14.0,1.2,10.3,18.0,53.03,0.0
2018,12,15,7,45,117.5,27.5,1.2,10.75,37.5,108.6,68.56
2018,12,15,8,0,131.0,41.0,1.2,11.2,57.0,128.53,100.63
2018,12,15,8,15,198.5,53.5,1.3,11.6,88.0,186.44,152.52
2018,12,15,8,30,266.0,66.0,1.4,12.0,119.0,265.15,220.28
2018,12,15,8,45,246.5,84.5,1.45,12.45,142.0,273.8,228.72
2018,12,15,9,0,227.0,103.0,1.5,12.9,165.0,293.85,245.54
2018,12,15,9,15,271.0,113.0,1.5,13.45,197.0,347.09,289.54
2018,12,15,9,30,315.0,123.0,1.5,14.0,229.0,403.46,334.72
2018,12,15,9,45,513.0,102.0,1.55,14.55,293.5,575.13,470.4
2018,12,15,10,0,711.0,81.0,1.6,15.1,358.0,735.77,587.26
2018,12,15,10,15,739.0,79.5,1.55,15.55,384.0,774.61,611.31
2018,12,15,10,30,767.0,78.0,1.5,16.0,410.0,817.74,639.13
2018,12,15,10,45,577.0,123.5,1.45,16.5,379.5,721.18,567.57
2018,12,15,11,0,387.0,169.0,1.4,17.0,349.0,599.56,475.5
2018,12,15,11,15,288.5,175.0,1.3,17.25,311.0,496.86,397.09
2018,12,15,11,30,190.0,181.0,1.2,17.5,273.0,390.86,313.99
2018,12,15,11,45,206.5,187.0,1.15,17.8,288.0,415.61,333.43
2018,12,15,12,0,223.0,193.0,1.1,18.1,303.0,461.44,367.27
2018,12,15,12,15,311.0,185.0,1.05,18.2,337.0,536.83,425.1
2018,12,15,12,30,399.0,177.0,1.0,18.3,371.0,632.75,495.36
2018,12,15,12,45,324.0,187.0,1.0,18.4,342.5,547.72,431.21
2018,12,15,13,0,249.0,197.0,1.0,18.5,314.0,485.52,383.98
2018,12,15,13,15,209.5,190.0,1.0,18.5,286.0,415.79,331.74
2018,12,15,13,30,170.0,183.0,1.0,18.5,258.0,367.55,294.6
2018,12,15,13,45,165.0,163.5,1.0,18.45,233.0,334.87,270.1
2018,12,15,14,0,160.0,144.0,1.0,18.4,208.0,302.19,245.14
2018,12,15,14,15,104.5,129.5,0.95,18.2,170.0,234.2,190.07
2018,12,15,14,30,49.0,115.0,0.9,18.0,132.0,154.99,124.87
2018,12,15,14,45,29.5,80.0,0.85,17.75,90.0,98.34,78.01
2018,12,15,15,0,10.0,45.0,0.8,17.5,48.0,46.33,33.98
2018,12,15,15,15,5.0,26.5,0.8,17.5,28.0,25.19,15.91
2018,12,15,15,30,0.0,8.0,0.8,17.5,8.0,6.57,0.0
2018,12,15,15,45,0.0,7.0,0.85,16.45,7.0,5.74,0.0
2018,12,15,16,0,0.0,6.0,0.9,15.4,6.0,4.92,0.0
2018,12,15,16,15,0.0,4.5,1.0,14.9,4.5,3.69,0.0
2018,12,15,16,30,0.0,3.0,1.1,14.4,3.0,2.46,0.0
2018,12,15,16,45,0.0,1.5,1.2,13.9,1.5,1.28,0.0
2018,12,15,17,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,16,7,15,9.5,1.5,1.9,12.95,2.0,1.28,0.0
2018,12,16,7,30,19.0,3.0,2.0,13.3,4.0,10.03,0.0
2018,12,16,7,45,9.5,4.5,2.05,13.65,5.0,8.62,0.07
2018,12,16,8,0,0.0,6.0,2.1,14.0,6.0,4.92,0.0
2018,12,16,8,15,0.0,7.0,2.25,14.3,7.0,5.74,0.0
2018,12,16,8,30,0.0,8.0,2.4,14.6,8.0,6.57,0.0
2018,12,16,8,45,0.0,9.5,2.55,14.95,9.5,7.8,1.03
2018,12,16,9,0,0.0,11.0,2.7,15.3,11.0,9.04,2.11
2018,12,16,9,15,0.0,16.0,2.8,15.55,16.0,13.17,5.65
2018,12,16,9,30,0.0,21.0,2.9,15.8,21.0,17.3,9.17
2018,12,16,9,45,0.0,19.5,3.0,16.05,19.5,16.07,8.09
2018,12,16,10,0,0.0,18.0,3.1,16.3,18.0,14.84,7.01
2018,12,16,10,15,0.0,20.0,3.1,16.35,20.0,16.49,8.4
2018,12,16,10,30,0.0,22.0,3.1,16.4,22.0,18.15,9.79
2018,12,16,10,45,0.0,25.0,3.1,16.45,25.0,20.64,11.88
2018,12,16,11,0,0.0,28.0,3.1,16.5,28.0,23.13,13.97
2018,12,16,11,15,1.0,44.0,3.0,16.5,44.5,37.36,26.03
2018,12,16,11,30,2.0,60.0,2.9,16.5,61.0,51.66,38.09
2018,12,16,11,45,2.0,53.0,2.8,16.5,54.0,45.85,33.18
2018,12,16,12,0,2.0,46.0,2.7,16.5,47.0,40.03,28.29
2018,12,16,12,15,1.0,47.0,2.65,16.45,47.5,39.88,28.12
2018,12,16,12,30,0.0,48.0,2.6,16.4,48.0,39.74,27.96
2018,12,16,12,45,0.0,40.5,2.55,16.35,40.5,33.5,22.73
2018,12,16,13,0,0.0,33.0,2.5,16.3,33.0,27.27,17.49
2018,12,16,13,15,0.0,31.5,2.5,16.25,31.5,26.02,16.46
2018,12,16,13,30,0.0,30.0,2.5,16.2,30.0,24.78,15.43
2018,12,16,13,45,0.0,28.0,2.5,16.2,28.0,23.11,14.04
2018,12,16,14,0,0.0,26.0,2.5,16.2,26.0,21.45,12.65
2018,12,16,14,15,0.0,26.5,2.5,16.1,26.5,21.86,13.03
2018,12,16,14,30,0.0,27.0,2.5,16.0,27.0,22.27,13.4
2018,12,16,14,45,0.0,41.5,2.5,15.95,41.5,34.28,23.68
2018,12,16,15,0,0.0,56.0,2.5,15.9,56.0,46.37,33.95
2018,12,16,15,15,0.0,57.0,2.5,15.9,57.0,47.84,35.11
2018,12,16,15,30,0.0,58.0,2.5,15.9,58.0,50.6,37.26
2018,12,16,15,45,0.0,45.5,2.5,15.55,45.5,39.04,27.24
2018,12,16,16,0,0.0,33.0,2.5,15.2,33.0,27.42,17.09
2018,12,16,16,15,6.0,22.5,2.55,15.15,23.0,21.41,10.93
2018,12,16,16,30,12.0,12.0,2.6,15.1,13.0,15.16,0.0
2018,12,16,16,45,6.0,6.0,2.65,15.0,6.5,7.31,0.0
2018,12,16,17,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,17,7,15,23.5,6.5,1.15,10.75,7.5,0.0,0.0
2018,12,17,7,30,47.0,13.0,1.1,11.2,15.0,29.5,0.0
2018,12,17,7,45,95.0,27.5,1.05,11.65,37.0,87.69,50.7
2018,12,17,8,0,143.0,42.0,1.0,12.1,59.0,136.49,106.17
2018,12,17,8,15,315.5,48.0,1.0,12.4,104.5,255.89,208.49
2018,12,17,8,30,488.0,54.0,1.0,12.7,150.0,387.4,317.95
2018,12,17,8,45,612.0,51.5,1.0,13.05,198.5,489.18,400.75
2018,12,17,9,0,736.0,49.0,1.0,13.4,247.0,596.26,483.87
2018,12,17,9,15,761.0,52.5,1.0,13.7,282.5,650.81,523.25
2018,12,17,9,30,786.0,56.0,1.0,14.0,318.0,705.15,561.66
2018,12,17,9,45,801.5,60.0,1.0,14.35,349.0,751.88,593.35
2018,12,17,10,0,817.0,64.0,1.0,14.7,380.0,797.05,623.22
2018,12,17,10,15,831.5,65.5,1.0,15.0,405.5,836.2,648.39
2018,12,17,10,30,846.0,67.0,1.0,15.3,431.0,873.18,671.7
2018,12,17,10,45,856.0,68.0,1.0,15.55,450.5,892.99,683.25
2018,12,17,11,0,866.0,69.0,1.0,15.8,470.0,919.53,699.53
2018,12,17,11,15,871.5,69.5,1.05,15.9,482.0,938.16,711.67
2018,12,17,11,30,877.0,70.0,1.1,16.0,494.0,953.57,721.87
2018,12,17,11,45,878.0,70.5,1.15,16.1,498.5,961.27,727.11
2018,12,17,12,0,879.0,71.0,1.2,16.2,503.0,965.54,730.33
2018,12,17,12,15,870.5,72.0,1.25,16.2,497.5,957.74,725.98
2018,12,17,12,30,862.0,73.0,1.3,16.2,492.0,946.57,719.65
2018,12,17,12,45,685.5,110.5,1.35,16.2,439.5,833.99,644.1
2018,12,17,13,0,509.0,148.0,1.4,16.2,387.0,692.9,546.41
2018,12,17,13,15,388.5,156.5,1.4,16.2,335.0,581.88,464.7
2018,12,17,13,30,268.0,165.0,1.4,16.2,283.0,453.34,366.49
2018,12,17,13,45,313.5,152.0,1.4,16.2,282.5,471.05,382.65
2018,12,17,14,0,359.0,139.0,1.4,16.2,282.0,505.21,409.65
2018,12,17,14,15,256.0,134.5,1.35,16.0,232.5,383.84,314.1
2018,12,17,14,30,153.0,130.0,1.3,15.8,183.0,272.17,223.94
2018,12,17,14,45,109.5,105.5,1.2,15.55,141.5,203.61,167.83
2018,12,17,15,0,66.0,81.0,1.1,15.3,100.0,138.49,113.13
2018,12,17,15,15,37.0,58.5,1.1,15.3,69.0,79.33,62.76
2018,12,17,15,30,8.0,36.0,1.1,15.3,38.0,34.74,24.12
2018,12,17,15,45,4.0,28.5,1.0,14.3,29.5,25.82,16.34
2018,12,17,16,0,0.0,21.0,0.9,13.3,21.0,17.3,8.85
2018,12,17,16,15,2.5,15.5,1.0,12.95,15.5,13.95,5.3
2018,12,17,16,30,5.0,10.0,1.1,12.6,10.0,10.54,0.0
2018,12,17,16,45,2.5,5.0,1.15,12.25,5.0,5.18,0.0
2018,12,17,17,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
