Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,18,7,15,34.0,6.5,0.85,10.4,7.5,0.0,0.0
2018,12,18,7,30,68.0,13.0,0.8,10.8,15.0,37.61,0.0
2018,12,18,7,45,113.0,27.0,0.8,11.2,37.0,94.56,52.97
2018,12,18,8,0,158.0,41.0,0.8,11.6,59.0,142.4,110.78
2018,12,18,8,15,212.0,54.0,0.8,12.1,89.0,206.75,167.8
2018,12,18,8,30,266.0,67.0,0.8,12.6,119.0,265.4,218.49
2018,12,18,8,45,377.0,71.0,0.8,13.1,162.5,354.35,292.88
2018,12,18,9,0,488.0,75.0,0.8,13.6,206.0,459.1,376.82
2018,12,18,9,15,634.5,65.5,0.8,14.05,260.5,577.6,467.74
2018,12,18,9,30,781.0,56.0,0.8,14.5,315.0,700.23,555.6
2018,12,18,9,45,798.5,59.0,0.75,14.9,346.0,747.13,585.42
2018,12,18,10,0,816.0,62.0,0.7,15.3,377.0,792.63,614.25
2018,12,18,10,15,831.0,63.0,0.75,15.6,402.5,831.55,639.77
2018,12,18,10,30,846.0,64.0,0.8,15.9,428.0,858.83,657.14
2018,12,18,10,45,856.0,65.5,0.8,16.25,447.5,888.91,675.41
2018,12,18,11,0,866.0,67.0,0.8,16.6,467.0,916.24,691.63
2018,12,18,11,15,872.0,67.0,0.85,16.75,479.0,934.76,703.5
2018,12,18,11,30,878.0,67.0,0.9,16.9,491.0,950.08,713.47
2018,12,18,11,45,880.5,67.5,0.95,17.1,496.0,959.37,719.51
2018,12,18,12,0,883.0,68.0,1.0,17.3,501.0,965.23,723.52
2018,12,18,12,15,881.5,67.5,1.05,17.3,498.0,962.34,722.52
2018,12,18,12,30,880.0,67.0,1.1,17.3,495.0,955.99,719.48
2018,12,18,12,45,875.0,66.5,1.15,17.35,484.5,942.85,711.96
2018,12,18,13,0,870.0,66.0,1.2,17.4,474.0,926.43,702.39
2018,12,18,13,15,861.0,65.5,1.2,17.35,457.0,903.09,687.68
2018,12,18,13,30,852.0,65.0,1.2,17.3,440.0,876.87,671.06
2018,12,18,13,45,838.0,64.0,1.25,17.25,416.0,852.11,656.1
2018,12,18,14,0,824.0,63.0,1.3,17.2,392.0,815.3,632.52
2018,12,18,14,15,804.0,61.0,1.3,17.05,362.0,770.07,602.28
2018,12,18,14,30,784.0,59.0,1.3,16.9,332.0,723.42,570.47
2018,12,18,14,45,725.0,60.0,1.25,16.75,292.0,649.83,517.64
2018,12,18,15,0,666.0,61.0,1.2,16.6,252.0,582.89,468.48
2018,12,18,15,15,622.0,56.5,1.2,16.6,214.5,517.83,418.33
2018,12,18,15,30,578.0,52.0,1.2,16.6,177.0,455.07,367.32
2018,12,18,15,45,546.0,44.0,1.05,15.45,142.0,397.74,319.38
2018,12,18,16,0,514.0,36.0,0.9,14.3,107.0,336.86,266.09
2018,12,18,16,15,394.5,29.0,0.95,13.9,72.0,249.98,184.28
2018,12,18,16,30,275.0,22.0,1.0,13.5,37.0,157.5,8.14
2018,12,18,16,45,137.5,11.0,1.1,13.1,18.5,59.93,0.0
2018,12,18,17,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,19,7,15,5.5,1.5,0.65,11.25,1.5,0.0,0.0
2018,12,19,7,30,11.0,3.0,0.6,11.5,3.0,6.83,0.0
2018,12,19,7,45,13.0,6.0,0.55,11.8,7.0,11.72,1.4
2018,12,19,8,0,15.0,9.0,0.5,12.1,11.0,16.55,8.09
2018,12,19,8,15,106.0,18.5,0.6,12.45,38.5,93.16,74.18
2018,12,19,8,30,197.0,28.0,0.7,12.8,66.0,175.32,145.14
2018,12,19,8,45,98.5,34.5,0.75,13.2,53.5,108.72,89.15
2018,12,19,9,0,0.0,41.0,0.8,13.6,41.0,33.87,23.51
2018,12,19,9,15,0.0,42.0,0.95,14.05,42.0,34.7,24.27
2018,12,19,9,30,0.0,43.0,1.1,14.5,43.0,35.53,24.92
2018,12,19,9,45,0.0,65.0,1.2,14.95,65.0,53.86,40.46
2018,12,19,10,0,0.0,87.0,1.3,15.4,87.0,74.01,57.33
2018,12,19,10,15,0.0,92.0,1.4,15.7,92.0,78.38,60.83
2018,12,19,10,30,0.0,97.0,1.5,16.0,97.0,82.83,64.39
2018,12,19,10,45,2.0,115.0,1.55,16.3,116.0,102.13,80.39
2018,12,19,11,0,4.0,133.0,1.6,16.6,135.0,122.01,96.7
2018,12,19,11,15,3.0,127.0,1.65,16.8,128.5,114.5,90.27
2018,12,19,11,30,2.0,121.0,1.7,17.0,122.0,107.24,84.14
2018,12,19,11,45,1.5,111.5,1.7,17.2,112.0,97.25,75.78
2018,12,19,12,0,1.0,102.0,1.7,17.4,102.0,87.55,67.67
2018,12,19,12,15,5.0,125.0,1.65,17.5,127.0,113.99,89.67
2018,12,19,12,30,9.0,148.0,1.6,17.6,152.0,141.67,112.43
2018,12,19,12,45,21.5,153.5,1.6,17.65,163.5,159.81,127.76
2018,12,19,13,0,34.0,159.0,1.6,17.7,175.0,193.32,155.44
2018,12,19,13,15,30.0,142.5,1.5,17.65,156.0,169.99,136.43
2018,12,19,13,30,26.0,126.0,1.4,17.6,137.0,147.18,117.89
2018,12,19,13,45,42.0,122.5,1.35,17.6,139.5,157.63,127.28
2018,12,19,14,0,58.0,119.0,1.3,17.6,142.0,167.32,135.88
2018,12,19,14,15,74.0,129.0,1.15,17.4,156.0,192.75,157.15
2018,12,19,14,30,90.0,139.0,1.0,17.2,170.0,218.96,178.67
2018,12,19,14,45,144.5,123.5,0.9,17.0,167.5,254.41,208.5
2018,12,19,15,0,199.0,108.0,0.8,16.8,165.0,284.39,232.98
2018,12,19,15,15,178.5,92.5,0.8,16.8,138.0,243.36,198.85
2018,12,19,15,30,158.0,77.0,0.8,16.8,111.0,203.8,165.61
2018,12,19,15,45,90.5,60.0,0.7,15.9,78.5,125.16,99.64
2018,12,19,16,0,23.0,43.0,0.6,15.0,46.0,56.22,41.15
2018,12,19,16,15,43.0,29.0,0.65,14.65,32.5,57.68,39.65
2018,12,19,16,30,63.0,15.0,0.7,14.3,19.0,49.65,1.74
2018,12,19,16,45,31.5,7.5,0.7,14.0,9.5,18.03,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,20,7,15,0.5,3.5,1.1,10.65,3.5,0.0,0.0
2018,12,20,7,30,1.0,7.0,1.1,10.8,7.0,6.36,0.0
2018,12,20,7,45,0.5,19.0,1.1,10.95,19.0,15.91,3.51
2018,12,20,8,0,0.0,31.0,1.1,11.1,31.0,26.95,16.49
2018,12,20,8,15,0.5,47.5,1.1,11.45,47.5,43.78,31.48
2018,12,20,8,30,1.0,64.0,1.1,11.8,64.0,60.32,46.01
2018,12,20,8,45,33.5,82.5,1.1,12.1,91.0,108.51,88.02
2018,12,20,9,0,66.0,101.0,1.1,12.4,118.0,152.92,126.42
2018,12,20,9,15,86.5,114.5,1.1,12.75,140.5,198.07,164.49
2018,12,20,9,30,107.0,128.0,1.1,13.1,163.0,232.35,192.98
2018,12,20,9,45,110.5,141.5,1.05,13.45,181.0,254.39,210.49
2018,12,20,10,0,114.0,155.0,1.0,13.8,199.0,276.58,227.82
2018,12,20,10,15,66.0,151.5,1.0,14.05,177.5,214.32,175.59
2018,12,20,10,30,18.0,148.0,1.0,14.3,156.0,152.39,123.03
2018,12,20,10,45,51.5,165.0,1.0,14.55,188.5,217.7,177.64
2018,12,20,11,0,85.0,182.0,1.0,14.8,221.0,270.4,220.52
2018,12,20,11,15,80.0,186.5,1.0,14.9,224.0,271.49,220.64
2018,12,20,11,30,75.0,191.0,1.0,15.0,227.0,272.46,220.98
2018,12,20,11,45,67.5,197.0,1.0,15.1,229.5,272.84,220.76
2018,12,20,12,0,60.0,203.0,1.0,15.2,232.0,273.23,220.58
2018,12,20,12,15,76.5,205.5,0.95,15.25,242.5,292.61,236.4
2018,12,20,12,30,93.0,208.0,0.9,15.3,253.0,311.99,251.99
2018,12,20,12,45,221.0,195.0,0.85,15.3,299.5,438.39,353.7
2018,12,20,13,0,349.0,182.0,0.8,15.3,346.0,561.86,448.02
2018,12,20,13,15,300.5,182.0,0.75,15.25,319.5,511.23,407.9
2018,12,20,13,30,252.0,182.0,0.7,15.2,293.0,461.39,369.76
2018,12,20,13,45,259.0,171.0,0.6,15.15,280.0,448.02,360.16
2018,12,20,14,0,266.0,160.0,0.5,15.1,267.0,433.51,349.23
2018,12,20,14,15,218.0,150.0,0.45,14.9,233.0,373.37,302.38
2018,12,20,14,30,170.0,140.0,0.4,14.7,199.0,299.56,244.42
2018,12,20,14,45,112.5,126.0,0.4,14.55,163.5,233.57,191.07
2018,12,20,15,0,55.0,112.0,0.4,14.4,128.0,158.65,129.02
2018,12,20,15,15,44.5,97.0,0.4,14.4,108.5,133.5,108.05
2018,12,20,15,30,34.0,82.0,0.4,14.4,89.0,109.42,87.39
2018,12,20,15,45,23.0,65.5,0.45,14.05,70.0,83.9,65.38
2018,12,20,16,0,12.0,49.0,0.5,13.7,51.0,53.52,39.11
2018,12,20,16,15,11.5,33.0,0.45,13.6,34.5,41.09,26.88
2018,12,20,16,30,11.0,17.0,0.4,13.5,18.0,20.48,0.0
2018,12,20,16,45,8.0,8.5,0.4,13.4,9.0,10.22,0.0
2018,12,20,17,0,5.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,20,17,15,2.5,0.0,0.35,13.25,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.3,13.15,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,21,7,15,77.0,7.0,0.75,12.5,9.0,0.0,0.0
2018,12,21,7,30,154.0,14.0,0.7,12.7,18.0,71.19,0.0
2018,12,21,7,45,302.0,23.0,0.7,12.95,50.0,180.9,90.32
2018,12,21,8,0,450.0,32.0,0.7,13.2,82.0,287.78,221.28
2018,12,21,8,15,507.5,38.0,0.8,13.45,117.0,350.35,280.49
2018,12,21,8,30,565.0,44.0,0.9,13.7,152.0,417.98,339.29
2018,12,21,8,45,456.5,58.5,1.0,13.95,158.5,393.96,323.39
2018,12,21,9,0,348.0,73.0,1.1,14.2,165.0,351.79,291.3
2018,12,21,9,15,549.5,67.0,1.1,14.45,236.0,514.69,422.54
2018,12,21,9,30,751.0,61.0,1.1,14.7,307.0,680.43,544.98
2018,12,21,9,45,668.5,78.5,1.15,14.9,313.5,669.0,534.36
2018,12,21,10,0,586.0,96.0,1.2,15.1,320.0,644.51,515.95
2018,12,21,10,15,398.0,129.5,1.25,15.35,286.5,531.5,429.54
2018,12,21,10,30,210.0,163.0,1.3,15.6,253.0,395.11,320.97
2018,12,21,10,45,113.0,162.0,1.3,15.85,210.5,289.0,235.31
2018,12,21,11,0,16.0,161.0,1.3,16.1,168.0,163.45,130.8
2018,12,21,11,15,36.5,167.0,1.4,16.35,184.0,205.44,165.97
2018,12,21,11,30,57.0,173.0,1.5,16.6,200.0,232.39,188.18
2018,12,21,11,45,126.0,194.0,1.55,16.8,255.5,346.29,280.47
2018,12,21,12,0,195.0,215.0,1.6,17.0,311.0,441.49,355.21
2018,12,21,12,15,145.5,212.0,1.6,17.05,283.5,389.12,312.72
2018,12,21,12,30,96.0,209.0,1.6,17.1,256.0,316.24,254.74
2018,12,21,12,45,57.0,189.0,1.6,17.15,216.5,252.56,203.44
2018,12,21,13,0,18.0,169.0,1.6,17.2,177.0,173.77,138.89
2018,12,21,13,15,45.5,169.5,1.65,17.15,189.5,217.5,175.83
2018,12,21,13,30,73.0,170.0,1.7,17.1,202.0,243.88,198.21
2018,12,21,13,45,152.5,161.5,1.7,17.05,224.0,321.87,263.25
2018,12,21,14,0,232.0,153.0,1.7,17.0,246.0,395.18,322.9
2018,12,21,14,15,251.5,143.5,1.7,16.75,237.5,392.92,321.74
2018,12,21,14,30,271.0,134.0,1.7,16.5,229.0,388.78,319.35
2018,12,21,14,45,233.5,121.5,1.65,16.3,197.5,335.17,276.17
2018,12,21,15,0,196.0,109.0,1.6,16.1,166.0,284.0,234.36
2018,12,21,15,15,186.5,95.5,1.6,16.1,143.5,253.3,208.79
2018,12,21,15,30,177.0,82.0,1.6,16.1,121.0,223.22,182.97
2018,12,21,15,45,127.5,65.0,1.3,14.7,90.0,165.4,133.91
2018,12,21,16,0,78.0,48.0,1.0,13.3,59.0,101.79,79.6
2018,12,21,16,15,60.0,32.0,1.1,12.9,39.0,70.56,50.46
2018,12,21,16,30,42.0,16.0,1.2,12.5,19.0,42.64,5.8
2018,12,21,16,45,28.5,9.0,1.25,12.05,10.5,18.31,0.0
2018,12,21,17,0,15.0,2.0,1.3,11.6,2.0,0.0,0.0
2018,12,21,17,15,7.5,1.0,1.35,11.55,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,7,15,49.0,5.0,0.95,9.2,6.5,0.0,0.0
2018,12,22,7,30,98.0,10.0,0.9,9.5,13.0,46.07,0.0
2018,12,22,7,45,178.0,19.0,0.85,9.75,34.5,121.22,56.75
2018,12,22,8,0,258.0,28.0,0.8,10.0,56.0,187.86,146.27
2018,12,22,8,15,373.5,37.5,0.85,10.5,98.0,276.02,224.94
2018,12,22,8,30,489.0,47.0,0.9,11.0,140.0,375.71,309.45
2018,12,22,8,45,612.0,48.5,0.95,11.5,191.5,476.09,392.22
2018,12,22,9,0,735.0,50.0,1.0,12.0,243.0,591.31,482.57
2018,12,22,9,15,765.0,53.0,1.0,12.4,279.5,649.04,524.45
2018,12,22,9,30,795.0,56.0,1.0,12.8,316.0,706.96,565.54
2018,12,22,9,45,815.5,58.0,1.05,13.2,348.0,755.7,599.36
2018,12,22,10,0,836.0,60.0,1.1,13.6,380.0,803.2,631.61
2018,12,22,10,15,849.5,62.5,1.0,13.85,406.5,834.79,650.25
2018,12,22,10,30,863.0,65.0,0.9,14.1,433.0,872.63,672.81
2018,12,22,10,45,871.0,66.5,0.85,14.4,452.5,901.63,689.5
2018,12,22,11,0,879.0,68.0,0.8,14.7,472.0,927.76,704.13
2018,12,22,11,15,870.5,71.0,0.75,14.8,480.5,937.15,708.08
2018,12,22,11,30,862.0,74.0,0.7,14.9,489.0,953.67,717.05
2018,12,22,11,45,763.0,96.5,0.65,15.0,466.5,892.47,674.69
2018,12,22,12,0,664.0,119.0,0.6,15.1,444.0,833.86,634.89
2018,12,22,12,15,584.5,138.0,0.7,15.3,423.5,777.91,598.78
2018,12,22,12,30,505.0,157.0,0.8,15.5,403.0,712.26,554.83
2018,12,22,12,45,484.0,158.0,0.85,15.65,390.0,688.83,539.28
2018,12,22,13,0,463.0,159.0,0.9,15.8,377.0,663.78,521.81
2018,12,22,13,15,408.0,162.5,0.95,15.85,349.5,608.55,481.72
2018,12,22,13,30,353.0,166.0,1.0,15.9,322.0,533.43,426.78
2018,12,22,13,45,375.0,153.0,1.0,16.0,311.0,548.61,439.29
2018,12,22,14,0,397.0,140.0,1.0,16.1,300.0,541.13,434.41
2018,12,22,14,15,272.5,137.0,0.95,15.9,243.0,402.14,326.86
2018,12,22,14,30,148.0,134.0,0.9,15.7,186.0,274.09,224.41
2018,12,22,14,45,116.0,124.5,0.85,15.55,162.5,234.27,192.25
2018,12,22,15,0,84.0,115.0,0.8,15.4,139.0,197.04,161.16
2018,12,22,15,15,53.0,97.0,0.8,15.4,111.5,139.04,112.62
2018,12,22,15,30,22.0,79.0,0.8,15.4,84.0,97.21,76.84
2018,12,22,15,45,19.5,63.0,0.9,14.15,66.5,77.79,60.35
2018,12,22,16,0,17.0,47.0,1.0,12.9,49.0,58.44,43.48
2018,12,22,16,15,22.0,32.5,1.05,12.55,34.5,44.81,30.26
2018,12,22,16,30,27.0,18.0,1.1,12.2,20.0,33.6,5.27
2018,12,22,16,45,23.0,10.5,1.15,11.85,11.0,17.58,0.0
2018,12,22,17,0,19.0,3.0,1.2,11.5,2.0,0.0,0.0
2018,12,22,17,15,9.5,1.5,1.15,11.4,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,23,7,15,12.5,4.0,0.95,9.4,4.5,0.0,0.0
2018,12,23,7,30,25.0,8.0,0.9,9.8,9.0,16.36,0.0
2018,12,23,7,45,17.0,22.5,0.8,10.15,23.5,30.75,9.47
2018,12,23,8,0,9.0,37.0,0.7,10.5,38.0,40.13,27.17
2018,12,23,8,15,19.5,52.5,0.7,10.9,56.0,67.35,51.56
2018,12,23,8,30,30.0,68.0,0.7,11.3,74.0,90.59,72.18
2018,12,23,8,45,106.0,82.0,0.65,11.75,109.0,165.99,137.55
2018,12,23,9,0,182.0,96.0,0.6,12.2,144.0,251.73,209.74
2018,12,23,9,15,278.0,102.5,0.65,12.65,187.5,335.86,279.36
2018,12,23,9,30,374.0,109.0,0.7,13.1,231.0,445.45,366.3
2018,12,23,9,45,304.0,131.0,0.75,13.55,236.5,412.66,338.38
2018,12,23,10,0,234.0,153.0,0.8,14.0,242.0,391.84,320.17
2018,12,23,10,15,343.0,147.0,0.9,14.4,288.0,484.71,394.48
2018,12,23,10,30,452.0,141.0,1.0,14.8,334.0,604.43,485.04
2018,12,23,10,45,525.5,132.5,1.15,15.25,366.5,672.34,534.4
2018,12,23,11,0,599.0,124.0,1.3,15.7,399.0,750.97,590.37
2018,12,23,11,15,686.0,106.0,1.35,15.85,429.5,822.45,639.64
2018,12,23,11,30,773.0,88.0,1.4,16.0,460.0,885.6,682.34
2018,12,23,11,45,821.5,76.5,1.45,16.2,475.5,924.15,707.73
2018,12,23,12,0,870.0,65.0,1.5,16.4,491.0,948.11,723.49
2018,12,23,12,15,795.5,83.5,1.5,16.5,472.0,910.93,697.73
2018,12,23,12,30,721.0,102.0,1.5,16.6,453.0,864.87,666.52
2018,12,23,12,45,597.0,128.0,1.5,16.7,415.0,770.88,601.4
2018,12,23,13,0,473.0,154.0,1.5,16.8,377.0,667.46,527.78
2018,12,23,13,15,566.5,129.0,1.5,16.8,386.5,724.98,571.44
2018,12,23,13,30,660.0,104.0,1.5,16.8,396.0,769.49,603.3
2018,12,23,13,45,701.0,89.0,1.5,16.75,384.5,770.95,604.66
2018,12,23,14,0,742.0,74.0,1.5,16.7,373.0,762.46,599.48
2018,12,23,14,15,681.0,78.5,1.45,16.5,337.5,698.91,554.43
2018,12,23,14,30,620.0,83.0,1.4,16.3,302.0,631.84,506.36
2018,12,23,14,45,508.5,87.5,1.35,16.1,255.0,527.32,428.27
2018,12,23,15,0,397.0,92.0,1.3,15.9,208.0,424.25,347.44
2018,12,23,15,15,312.0,86.5,1.3,15.9,170.0,342.34,281.25
2018,12,23,15,30,227.0,81.0,1.3,15.9,132.0,253.85,208.1
2018,12,23,15,45,268.0,62.5,1.1,14.6,110.5,257.65,210.13
2018,12,23,16,0,309.0,44.0,0.9,13.3,89.0,242.82,194.84
2018,12,23,16,15,303.0,33.0,0.95,12.9,65.0,213.33,161.9
2018,12,23,16,30,297.0,22.0,1.0,12.5,41.0,172.46,57.75
2018,12,23,16,45,161.0,12.5,1.1,12.15,21.5,71.24,0.0
2018,12,23,17,0,25.0,3.0,1.2,11.8,2.0,0.0,0.0
2018,12,23,17,15,12.5,1.5,1.2,11.7,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.55,11.7,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,24,7,15,40.0,5.0,1.2,10.7,6.0,0.0,0.0
2018,12,24,7,30,80.0,10.0,1.2,11.2,12.0,38.89,0.0
2018,12,24,7,45,69.5,12.0,1.2,11.7,16.0,56.27,20.03
2018,12,24,8,0,59.0,14.0,1.2,12.2,20.0,58.88,42.23
2018,12,24,8,15,48.0,20.0,1.25,12.55,26.5,53.85,40.29
2018,12,24,8,30,37.0,26.0,1.3,12.9,33.0,49.3,37.14
2018,12,24,8,45,18.5,29.5,1.4,13.3,33.0,36.78,26.43
2018,12,24,9,0,0.0,33.0,1.5,13.7,33.0,27.23,17.83
2018,12,24,9,15,29.5,68.0,1.55,14.0,77.5,84.89,68.08
2018,12,24,9,30,59.0,103.0,1.6,14.3,122.0,148.31,122.25
2018,12,24,9,45,30.0,109.0,1.6,14.65,118.5,132.33,107.58
2018,12,24,10,0,1.0,115.0,1.6,15.0,115.0,103.85,82.45
2018,12,24,10,15,102.5,140.0,1.7,15.25,183.5,248.29,205.15
2018,12,24,10,30,204.0,165.0,1.8,15.5,252.0,372.78,306.84
2018,12,24,10,45,155.0,172.0,1.9,15.75,240.0,340.3,278.6
2018,12,24,11,0,106.0,179.0,2.0,16.0,228.0,305.4,248.98
2018,12,24,11,15,83.5,183.0,2.1,16.1,222.0,270.29,220.23
2018,12,24,11,30,61.0,187.0,2.2,16.2,216.0,253.78,206.06
2018,12,24,11,45,103.0,182.0,2.25,16.3,232.0,308.36,251.27
2018,12,24,12,0,145.0,177.0,2.3,16.4,248.0,343.26,280.27
2018,12,24,12,15,73.5,149.5,2.35,16.25,185.5,220.25,179.62
2018,12,24,12,30,2.0,122.0,2.4,16.1,123.0,108.12,85.04
2018,12,24,12,45,34.0,150.5,2.45,16.0,166.5,182.91,148.38
2018,12,24,13,0,66.0,179.0,2.5,15.9,210.0,248.53,202.94
2018,12,24,13,15,53.5,167.0,2.45,15.65,191.5,221.76,180.88
2018,12,24,13,30,41.0,155.0,2.4,15.4,173.0,195.57,159.39
2018,12,24,13,45,23.0,116.0,2.35,15.2,126.0,133.13,107.53
2018,12,24,14,0,5.0,77.0,2.3,15.0,79.0,68.37,52.75
2018,12,24,14,15,8.5,58.0,2.3,14.9,61.0,55.14,41.83
2018,12,24,14,30,12.0,39.0,2.3,14.8,43.0,42.81,31.54
2018,12,24,14,45,16.0,38.5,2.25,14.65,43.5,44.96,33.55
2018,12,24,15,0,20.0,38.0,2.2,14.5,44.0,46.81,35.22
2018,12,24,15,15,10.0,25.5,2.2,14.5,28.5,28.4,19.05
2018,12,24,15,30,0.0,13.0,2.2,14.5,13.0,10.68,3.5
2018,12,24,15,45,0.0,10.5,2.2,14.4,10.5,8.62,1.68
2018,12,24,16,0,0.0,8.0,2.2,14.3,8.0,6.56,0.0
2018,12,24,16,15,4.0,6.0,2.35,14.25,6.5,6.99,0.0
2018,12,24,16,30,8.0,4.0,2.5,14.2,5.0,7.28,0.0
2018,12,24,16,45,8.0,3.0,2.6,14.15,3.5,5.58,0.0
2018,12,24,17,0,8.0,2.0,2.7,14.1,2.0,0.0,0.0
2018,12,24,17,15,4.0,1.0,2.75,14.0,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.85,10.1,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,25,7,15,0.0,0.5,1.7,8.3,0.5,0.0,0.0
2018,12,25,7,30,0.0,1.0,1.7,8.8,1.0,0.85,0.0
2018,12,25,7,45,0.0,3.5,1.75,9.3,3.5,2.87,0.0
2018,12,25,8,0,0.0,6.0,1.8,9.8,6.0,4.92,0.0
2018,12,25,8,15,160.5,20.0,1.9,10.25,50.0,132.03,107.39
2018,12,25,8,30,321.0,34.0,2.0,10.7,94.0,256.45,214.94
2018,12,25,8,45,517.5,42.5,2.1,11.2,165.0,409.0,343.7
2018,12,25,9,0,714.0,51.0,2.2,11.7,236.0,574.96,478.13
2018,12,25,9,15,744.0,55.0,2.3,12.1,273.0,633.21,522.47
2018,12,25,9,30,774.0,59.0,2.4,12.5,310.0,691.75,566.48
2018,12,25,9,45,792.5,62.0,2.5,12.95,342.0,739.7,601.3
2018,12,25,10,0,811.0,65.0,2.6,13.4,374.0,786.36,634.49
2018,12,25,10,15,829.0,66.5,2.75,13.65,401.5,829.05,665.03
2018,12,25,10,30,847.0,68.0,2.9,13.9,429.0,869.81,693.86
2018,12,25,10,45,859.0,69.0,3.0,14.2,449.5,902.18,715.94
2018,12,25,11,0,871.0,70.0,3.1,14.5,470.0,921.66,728.77
2018,12,25,11,15,880.0,70.5,3.15,14.6,484.5,944.54,744.36
2018,12,25,11,30,889.0,71.0,3.2,14.7,499.0,964.31,757.75
2018,12,25,11,45,892.5,71.0,3.25,14.85,505.0,974.77,764.58
2018,12,25,12,0,896.0,71.0,3.3,15.0,511.0,981.78,769.2
2018,12,25,12,15,896.0,71.0,3.35,15.05,509.5,981.84,769.43
2018,12,25,12,30,896.0,71.0,3.4,15.1,508.0,978.38,767.39
2018,12,25,12,45,892.5,70.5,3.4,15.15,499.0,967.35,759.83
2018,12,25,13,0,889.0,70.0,3.4,15.2,490.0,952.91,750.05
2018,12,25,13,15,881.5,69.0,3.4,15.2,473.5,930.73,735.02
2018,12,25,13,30,874.0,68.0,3.4,15.2,457.0,905.5,717.87
2018,12,25,13,45,861.5,67.0,3.4,15.2,433.5,882.27,702.17
2018,12,25,14,0,849.0,66.0,3.4,15.2,410.0,846.68,677.33
2018,12,25,14,15,832.0,63.5,3.35,15.1,380.5,803.02,646.32
2018,12,25,14,30,815.0,61.0,3.3,15.0,351.0,757.6,613.56
2018,12,25,14,45,788.5,58.5,3.2,14.85,316.0,703.41,573.38
2018,12,25,15,0,762.0,56.0,3.1,14.7,281.0,648.74,531.95
2018,12,25,15,15,721.0,53.0,3.1,14.7,242.0,583.37,481.05
2018,12,25,15,30,680.0,50.0,3.1,14.7,203.0,519.39,427.92
2018,12,25,15,45,616.0,44.5,2.7,13.75,162.0,440.94,361.53
2018,12,25,16,0,552.0,39.0,2.3,12.8,121.0,366.97,296.44
2018,12,25,16,15,444.5,32.0,2.2,12.35,84.0,282.69,217.87
2018,12,25,16,30,337.0,25.0,2.1,11.9,47.0,194.53,84.16
2018,12,25,16,45,182.0,14.0,2.0,11.45,24.5,81.05,0.0
2018,12,25,17,0,27.0,3.0,1.9,11.0,2.0,0.0,0.0
2018,12,25,17,15,13.5,1.5,1.85,10.75,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,7,15,39.5,5.5,1.45,7.85,6.5,0.0,0.0
2018,12,26,7,30,79.0,11.0,1.4,8.5,13.0,39.09,0.0
2018,12,26,7,45,166.5,23.5,1.3,9.1,38.0,117.32,41.04
2018,12,26,8,0,254.0,36.0,1.2,9.7,63.0,191.75,148.03
2018,12,26,8,15,313.0,46.5,1.35,10.25,94.5,248.37,202.54
2018,12,26,8,30,372.0,57.0,1.5,10.8,126.0,311.27,258.38
2018,12,26,8,45,417.0,66.0,1.65,11.35,160.5,368.7,308.21
2018,12,26,9,0,462.0,75.0,1.8,11.9,195.0,435.05,363.6
2018,12,26,9,15,319.0,94.0,1.95,12.2,182.5,370.17,310.4
2018,12,26,9,30,176.0,113.0,2.1,12.5,170.0,280.17,234.97
2018,12,26,9,45,142.5,133.5,2.3,12.85,182.5,268.93,225.15
2018,12,26,10,0,109.0,154.0,2.5,13.2,195.0,270.63,225.16
2018,12,26,10,15,287.5,145.5,2.55,13.35,265.0,433.74,361.69
2018,12,26,10,30,466.0,137.0,2.6,13.5,335.0,610.92,502.33
2018,12,26,10,45,580.5,120.0,2.7,13.7,378.5,715.53,580.48
2018,12,26,11,0,695.0,103.0,2.8,13.9,422.0,814.85,652.69
2018,12,26,11,15,776.0,89.5,2.75,13.95,455.5,880.11,698.03
2018,12,26,11,30,857.0,76.0,2.7,14.0,489.0,950.71,746.54
2018,12,26,11,45,877.5,73.0,2.65,14.1,500.0,962.83,753.25
2018,12,26,12,0,898.0,70.0,2.6,14.2,511.0,982.44,765.86
2018,12,26,12,15,894.0,71.0,2.6,14.25,509.0,980.07,763.86
2018,12,26,12,30,890.0,72.0,2.6,14.3,507.0,974.19,759.81
2018,12,26,12,45,881.5,73.0,2.55,14.35,497.0,960.51,750.03
2018,12,26,13,0,873.0,74.0,2.5,14.4,487.0,954.06,745.52
2018,12,26,13,15,863.5,73.5,2.5,14.35,470.5,930.71,729.97
2018,12,26,13,30,854.0,73.0,2.5,14.3,454.0,904.34,712.46
2018,12,26,13,45,840.0,71.5,2.5,14.2,430.0,869.78,689.17
2018,12,26,14,0,826.0,70.0,2.5,14.1,406.0,832.81,663.97
2018,12,26,14,15,805.0,68.5,2.45,13.95,376.5,787.78,632.29
2018,12,26,14,30,784.0,67.0,2.4,13.8,347.0,741.25,599.03
2018,12,26,14,45,754.0,64.5,2.3,13.6,312.0,685.36,557.85
2018,12,26,15,0,724.0,62.0,2.2,13.4,277.0,629.28,515.59
2018,12,26,15,15,624.5,62.5,2.2,13.4,229.5,534.71,441.56
2018,12,26,15,30,525.0,63.0,2.2,13.4,182.0,441.52,365.1
2018,12,26,15,45,459.0,54.5,1.85,12.4,143.5,365.69,301.16
2018,12,26,16,0,393.0,46.0,1.5,11.4,105.0,295.3,239.66
2018,12,26,16,15,314.5,36.5,1.5,10.95,74.0,223.92,173.77
2018,12,26,16,30,236.0,27.0,1.5,10.5,43.0,153.01,72.12
2018,12,26,16,45,128.0,14.5,1.55,10.1,22.5,61.2,0.0
2018,12,26,17,0,20.0,2.0,1.6,9.7,2.0,0.0,0.0
2018,12,26,17,15,10.0,1.0,1.6,9.5,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,27,7,15,35.5,5.5,2.15,7.2,6.0,0.0,0.0
2018,12,27,7,30,71.0,11.0,2.3,7.8,12.0,35.96,0.0
2018,12,27,7,45,156.0,23.5,2.5,8.35,36.5,112.28,35.99
2018,12,27,8,0,241.0,36.0,2.7,8.9,61.0,185.09,143.41
2018,12,27,8,15,383.0,42.5,2.9,9.4,103.5,283.37,233.12
2018,12,27,8,30,525.0,49.0,3.1,9.9,146.0,395.02,330.32
2018,12,27,8,45,643.0,47.0,3.3,10.45,194.0,489.22,411.5
2018,12,27,9,0,761.0,45.0,3.5,11.0,242.0,597.32,500.77
2018,12,27,9,15,791.0,48.5,3.65,11.4,280.0,656.85,547.44
2018,12,27,9,30,821.0,52.0,3.8,11.8,318.0,709.39,587.63
2018,12,27,9,45,839.5,55.0,3.95,12.2,351.0,758.51,624.25
2018,12,27,10,0,858.0,58.0,4.1,12.6,384.0,806.31,659.14
2018,12,27,10,15,873.5,59.0,4.2,12.85,411.0,847.11,688.4
2018,12,27,10,30,889.0,60.0,4.3,13.1,438.0,885.8,716.03
2018,12,27,10,45,899.5,61.0,4.4,13.35,459.0,917.55,738.36
2018,12,27,11,0,910.0,62.0,4.5,13.6,480.0,946.45,758.59
2018,12,27,11,15,918.5,62.0,4.55,13.75,494.5,969.01,774.1
2018,12,27,11,30,927.0,62.0,4.6,13.9,509.0,988.3,787.35
2018,12,27,11,45,931.5,62.5,4.65,14.0,516.0,1000.97,796.11
2018,12,27,12,0,936.0,63.0,4.7,14.1,523.0,1010.05,802.49
2018,12,27,12,15,935.0,62.5,4.7,14.15,521.0,1008.69,801.28
2018,12,27,12,30,934.0,62.0,4.7,14.2,519.0,1003.65,797.68
2018,12,27,12,45,929.5,62.0,4.65,14.2,510.0,992.27,789.41
2018,12,27,13,0,925.0,62.0,4.6,14.2,501.0,977.35,778.79
2018,12,27,13,15,917.5,61.5,4.6,14.2,484.5,955.5,763.71
2018,12,27,13,30,910.0,61.0,4.6,14.2,468.0,930.45,746.38
2018,12,27,13,45,898.0,59.5,4.55,14.15,444.0,896.93,722.56
2018,12,27,14,0,886.0,58.0,4.5,14.1,420.0,860.79,696.7
2018,12,27,14,15,868.5,56.5,4.45,13.9,390.0,817.65,665.74
2018,12,27,14,30,851.0,55.0,4.4,13.7,360.0,772.75,633.02
2018,12,27,14,45,825.5,53.0,4.35,13.55,325.0,719.55,593.15
2018,12,27,15,0,800.0,51.0,4.3,13.4,290.0,672.37,557.09
2018,12,27,15,15,762.0,48.0,4.3,13.4,250.5,607.7,506.04
2018,12,27,15,30,724.0,45.0,4.3,13.4,211.0,544.2,453.09
2018,12,27,15,45,664.0,41.0,3.95,12.65,170.0,467.97,387.44
2018,12,27,16,0,604.0,37.0,3.6,11.9,129.0,395.71,322.85
2018,12,27,16,15,501.5,30.5,3.55,11.5,90.5,304.53,238.4
2018,12,27,16,30,399.0,24.0,3.5,11.1,52.0,217.17,112.21
2018,12,27,16,45,217.5,14.0,3.4,10.7,27.5,95.28,0.0
2018,12,27,17,0,36.0,4.0,3.3,10.3,3.0,0.0,0.0
2018,12,27,17,15,18.0,2.0,3.25,10.05,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.05,9.15,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
